Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,99.0,6.5,0.95,0.5,9.5,0.0,0.0
2016,1,1,7,30,198.0,13.0,1.0,1.0,19.0,12.39,0.0
2016,1,1,7,45,341.5,23.5,1.05,1.5,54.5,18.85,8.64
2016,1,1,8,0,485.0,34.0,1.1,2.0,90.0,26.82,18.48
2016,1,1,8,15,564.5,40.5,1.25,2.5,132.5,33.72,25.37
2016,1,1,8,30,644.0,47.0,1.4,3.0,175.0,38.07,29.67
2016,1,1,8,45,444.0,77.0,1.6,4.0,174.5,56.93,47.13
2016,1,1,9,0,244.0,107.0,1.8,5.0,174.0,81.37,69.41
2016,1,1,9,15,258.5,120.0,1.95,5.5,200.0,94.87,74.87
2016,1,1,9,30,273.0,133.0,2.1,6.0,226.0,121.62,90.89
2016,1,1,9,45,540.0,106.0,2.25,6.5,312.5,143.64,95.08
2016,1,1,10,0,807.0,79.0,2.4,7.0,399.0,193.22,124.51
2016,1,1,10,15,467.5,137.5,2.4,7.0,326.0,208.92,154.26
2016,1,1,10,30,128.0,196.0,2.4,7.0,253.0,201.0,161.9
2016,1,1,10,45,395.5,156.0,2.4,7.5,342.5,249.64,195.12
2016,1,1,11,0,663.0,116.0,2.4,8.0,432.0,320.16,248.86
2016,1,1,11,15,363.5,166.5,2.4,8.0,340.5,283.77,227.41
2016,1,1,11,30,64.0,217.0,2.4,8.0,249.0,224.28,183.49
2016,1,1,11,45,64.0,220.0,2.4,8.5,252.5,231.14,189.21
2016,1,1,12,0,64.0,223.0,2.4,9.0,256.0,237.85,194.58
2016,1,1,12,15,63.5,222.0,2.35,9.0,255.0,240.43,196.88
2016,1,1,12,30,63.0,221.0,2.3,9.0,254.0,242.78,199.02
2016,1,1,12,45,62.5,217.0,2.3,9.0,249.0,241.97,198.62
2016,1,1,13,0,62.0,213.0,2.3,9.0,244.0,240.93,198.06
2016,1,1,13,15,61.5,206.0,2.25,9.0,235.5,236.6,194.79
2016,1,1,13,30,61.0,199.0,2.2,9.0,227.0,232.02,191.33
2016,1,1,13,45,456.0,135.5,2.15,9.0,329.0,411.99,342.87
2016,1,1,14,0,851.0,72.0,2.1,9.0,431.0,574.82,473.99
2016,1,1,14,15,832.5,69.5,2.0,9.0,400.0,563.28,464.11
2016,1,1,14,30,814.0,67.0,1.9,9.0,369.0,548.93,453.12
2016,1,1,14,45,790.5,63.5,1.8,9.0,333.0,528.03,436.65
2016,1,1,15,0,767.0,60.0,1.7,9.0,297.0,504.8,417.86
2016,1,1,15,15,727.5,56.0,1.45,8.0,257.0,470.33,390.23
2016,1,1,15,30,688.0,52.0,1.2,7.0,217.0,434.51,360.42
2016,1,1,15,45,629.5,46.5,0.95,6.5,174.5,386.56,318.91
2016,1,1,16,0,571.0,41.0,0.7,6.0,132.0,338.79,276.02
2016,1,1,16,15,468.0,33.0,0.65,6.0,92.0,274.73,218.16
2016,1,1,16,30,365.0,25.0,0.6,6.0,52.0,207.3,140.41
2016,1,1,16,45,182.5,12.5,0.55,6.0,26.0,84.2,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,2.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,3.0,13.0,12.39,0.0
2016,1,2,7,45,106.0,26.5,1.55,4.0,39.0,21.91,10.71
2016,1,2,8,0,212.0,40.0,1.7,5.0,65.0,30.98,21.89
2016,1,2,8,15,245.5,55.5,1.95,5.5,95.5,42.35,32.83
2016,1,2,8,30,279.0,71.0,2.2,6.0,126.0,53.34,43.2
2016,1,2,8,45,300.0,85.0,2.45,6.5,156.5,62.79,51.99
2016,1,2,9,0,321.0,99.0,2.7,7.0,187.0,71.96,60.34
2016,1,2,9,15,336.0,111.5,2.85,7.5,215.0,85.45,65.51
2016,1,2,9,30,351.0,124.0,3.0,8.0,243.0,115.89,82.67
2016,1,2,9,45,200.0,143.5,3.15,9.0,213.0,137.77,104.3
2016,1,2,10,0,49.0,163.0,3.3,10.0,183.0,147.75,118.74
2016,1,2,10,15,364.0,132.0,3.35,10.0,292.0,183.26,135.71
2016,1,2,10,30,679.0,101.0,3.4,10.0,401.0,252.37,184.04
2016,1,2,10,45,783.0,86.0,3.45,10.5,447.5,301.31,224.83
2016,1,2,11,0,887.0,71.0,3.5,11.0,494.0,355.49,270.59
2016,1,2,11,15,517.0,150.0,3.55,11.0,398.5,324.02,255.85
2016,1,2,11,30,147.0,229.0,3.6,11.0,303.0,268.3,217.04
2016,1,2,11,45,147.5,232.0,3.65,11.5,306.5,278.94,226.06
2016,1,2,12,0,148.0,235.0,3.7,12.0,310.0,289.23,234.54
2016,1,2,12,15,523.0,154.0,3.7,12.0,419.0,404.91,328.71
2016,1,2,12,30,898.0,73.0,3.7,12.0,528.0,529.17,428.91
2016,1,2,12,45,890.0,74.0,3.7,12.0,518.0,545.11,442.91
2016,1,2,13,0,882.0,75.0,3.7,12.0,508.0,558.03,454.77
2016,1,2,13,15,874.0,74.0,3.65,12.0,491.0,567.75,463.77
2016,1,2,13,30,866.0,73.0,3.6,12.0,474.0,572.88,469.0
2016,1,2,13,45,854.0,71.0,3.55,12.5,450.0,571.59,468.23
2016,1,2,14,0,842.0,69.0,3.5,13.0,426.0,567.28,464.92
2016,1,2,14,15,823.5,67.0,3.25,12.5,396.0,556.34,457.41
2016,1,2,14,30,805.0,65.0,3.0,12.0,366.0,542.64,447.42
2016,1,2,14,45,778.5,62.5,2.8,12.0,330.0,521.3,430.36
2016,1,2,15,0,752.0,60.0,2.6,12.0,294.0,497.73,411.07
2016,1,2,15,15,713.0,56.0,2.25,11.0,254.0,463.73,383.86
2016,1,2,15,30,674.0,52.0,1.9,10.0,214.0,428.43,354.51
2016,1,2,15,45,612.5,46.5,1.55,9.0,172.5,379.22,312.65
2016,1,2,16,0,551.0,41.0,1.2,8.0,131.0,334.87,273.03
2016,1,2,16,15,450.0,33.0,1.15,7.5,91.5,267.4,213.05
2016,1,2,16,30,349.0,25.0,1.1,7.0,52.0,202.08,140.39
2016,1,2,16,45,174.5,12.5,1.05,6.5,26.0,81.38,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,12.39,0.0
2016,1,3,7,45,107.0,27.0,3.7,7.5,39.0,22.3,10.7
2016,1,3,8,0,214.0,41.0,3.9,8.0,65.0,31.8,22.27
2016,1,3,8,15,252.5,56.0,3.95,8.0,97.0,42.76,32.83
2016,1,3,8,30,291.0,71.0,4.0,8.0,129.0,53.36,42.85
2016,1,3,8,45,315.0,85.5,4.1,8.5,160.5,63.21,51.96
2016,1,3,9,0,339.0,100.0,4.2,9.0,192.0,72.77,60.61
2016,1,3,9,15,364.0,109.5,4.25,9.5,222.0,84.08,63.72
2016,1,3,9,30,389.0,119.0,4.3,10.0,252.0,114.15,79.36
2016,1,3,9,45,349.5,138.5,4.4,10.5,266.5,150.42,108.01
2016,1,3,10,0,310.0,158.0,4.5,11.0,281.0,178.81,132.95
2016,1,3,10,15,358.5,162.0,4.55,11.5,313.5,208.99,156.77
2016,1,3,10,30,407.0,166.0,4.6,12.0,346.0,241.05,183.07
2016,1,3,10,45,301.5,190.5,4.65,12.5,327.5,252.92,197.72
2016,1,3,11,0,196.0,215.0,4.7,13.0,309.0,255.26,203.21
2016,1,3,11,15,268.5,211.5,4.75,13.0,344.0,288.79,230.39
2016,1,3,11,30,341.0,208.0,4.8,13.0,379.0,326.82,261.67
2016,1,3,11,45,327.5,213.5,4.9,13.5,379.5,340.2,273.51
2016,1,3,12,0,314.0,219.0,5.0,14.0,380.0,352.03,283.83
2016,1,3,12,15,379.5,205.0,5.05,14.0,398.5,381.63,308.8
2016,1,3,12,30,445.0,191.0,5.1,14.0,417.0,416.91,338.37
2016,1,3,12,45,412.0,194.0,5.2,14.0,400.5,415.05,337.97
2016,1,3,13,0,379.0,197.0,5.3,14.0,384.0,405.5,331.32
2016,1,3,13,15,307.5,201.0,5.15,14.0,349.0,378.5,309.78
2016,1,3,13,30,236.0,205.0,5.0,14.0,314.0,342.66,280.83
2016,1,3,13,45,335.5,178.5,4.9,14.0,325.5,382.49,314.81
2016,1,3,14,0,435.0,152.0,4.8,14.0,337.0,422.87,348.85
2016,1,3,14,15,274.0,156.5,4.4,13.5,270.0,330.82,273.52
2016,1,3,14,30,113.0,161.0,4.0,13.0,203.0,239.06,197.07
2016,1,3,14,45,104.5,146.5,3.6,13.0,182.5,220.4,181.9
2016,1,3,15,0,96.0,132.0,3.2,13.0,162.0,201.38,166.07
2016,1,3,15,15,88.5,115.0,2.85,12.0,140.0,179.52,148.23
2016,1,3,15,30,81.0,98.0,2.5,11.0,118.0,157.32,129.67
2016,1,3,15,45,68.0,80.0,2.2,10.5,94.5,130.69,106.62
2016,1,3,16,0,55.0,62.0,1.9,10.0,71.0,96.7,76.97
2016,1,3,16,15,32.0,44.5,1.7,9.5,49.5,66.01,49.77
2016,1,3,16,30,9.0,27.0,1.5,9.0,28.0,34.64,20.51
2016,1,3,16,45,4.5,13.5,1.35,9.0,14.0,14.67,0.0
2016,1,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.86,0.0
2016,1,4,7,45,0.0,10.5,2.0,8.5,10.5,9.72,1.45
2016,1,4,8,0,0.0,18.0,2.2,9.0,18.0,16.69,8.98
2016,1,4,8,15,0.0,27.0,2.4,9.0,27.0,25.05,16.87
2016,1,4,8,30,0.0,36.0,2.6,9.0,36.0,33.43,24.71
2016,1,4,8,45,0.0,45.0,2.8,9.5,45.0,41.81,32.42
2016,1,4,9,0,0.0,54.0,3.0,10.0,54.0,50.2,40.03
2016,1,4,9,15,0.0,62.5,3.15,10.5,62.5,58.13,44.81
2016,1,4,9,30,0.0,71.0,3.3,11.0,71.0,65.82,51.28
2016,1,4,9,45,78.5,122.0,3.5,11.5,153.5,111.75,86.75
2016,1,4,10,0,157.0,173.0,3.7,12.0,236.0,169.1,131.0
2016,1,4,10,15,78.5,138.0,3.75,12.0,169.5,138.41,108.82
2016,1,4,10,30,0.0,103.0,3.8,12.0,103.0,95.07,75.45
2016,1,4,10,45,0.0,80.5,3.9,12.5,80.5,74.95,58.25
2016,1,4,11,0,0.0,58.0,4.0,13.0,58.0,53.94,40.31
2016,1,4,11,15,0.0,51.0,4.0,13.0,51.0,47.42,34.75
2016,1,4,11,30,0.0,44.0,4.0,13.0,44.0,40.9,29.19
2016,1,4,11,45,0.0,44.5,4.05,13.0,44.5,41.37,29.57
2016,1,4,12,0,0.0,45.0,4.1,13.0,45.0,41.84,29.96
2016,1,4,12,15,8.5,117.5,4.05,13.0,121.5,113.6,90.38
2016,1,4,12,30,17.0,190.0,4.0,13.0,198.0,186.74,150.99
2016,1,4,12,45,8.5,148.5,4.0,13.5,152.5,143.74,115.19
2016,1,4,13,0,0.0,107.0,4.0,14.0,107.0,100.02,78.69
2016,1,4,13,15,0.0,125.5,3.95,13.5,125.5,117.95,93.95
2016,1,4,13,30,0.0,144.0,3.9,13.0,144.0,136.46,109.67
2016,1,4,13,45,0.5,143.5,3.9,13.0,143.5,136.95,110.22
2016,1,4,14,0,1.0,143.0,3.9,13.0,143.0,137.63,110.98
2016,1,4,14,15,34.0,150.5,3.7,12.5,163.0,171.77,140.48
2016,1,4,14,30,67.0,158.0,3.5,12.0,183.0,201.78,166.42
2016,1,4,14,45,63.0,143.5,3.3,12.0,165.5,185.69,153.09
2016,1,4,15,0,59.0,129.0,3.1,12.0,148.0,169.37,139.51
2016,1,4,15,15,53.5,112.5,2.7,11.5,128.0,149.57,122.98
2016,1,4,15,30,48.0,96.0,2.3,11.0,108.0,129.58,105.99
2016,1,4,15,45,39.0,79.0,1.9,10.5,87.5,106.97,86.4
2016,1,4,16,0,30.0,62.0,1.5,10.0,67.0,84.27,66.43
2016,1,4,16,15,15.0,44.5,1.4,9.5,47.0,57.77,42.98
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,27.41,15.43
2016,1,4,16,45,0.0,13.5,1.25,9.0,13.5,12.87,0.0
2016,1,4,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,8.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,8.0,13.0,12.39,0.0
2016,1,5,7,45,101.0,26.5,2.4,8.5,38.0,21.9,10.31
2016,1,5,8,0,202.0,40.0,2.5,9.0,63.0,30.98,21.47
2016,1,5,8,15,239.0,55.5,2.65,9.0,94.5,42.34,32.33
2016,1,5,8,30,276.0,71.0,2.8,9.0,126.0,53.33,42.67
2016,1,5,8,45,307.5,84.5,3.0,9.5,158.5,62.4,51.03
2016,1,5,9,0,339.0,98.0,3.2,10.0,191.0,71.21,58.97
2016,1,5,9,15,356.0,110.0,3.35,10.0,220.5,83.92,63.74
2016,1,5,9,30,373.0,122.0,3.5,10.0,250.0,115.08,80.75
2016,1,5,9,45,224.0,145.5,3.65,10.5,224.5,141.57,105.93
2016,1,5,10,0,75.0,169.0,3.8,11.0,199.0,156.23,124.3
2016,1,5,10,15,37.5,121.5,3.9,11.0,136.5,116.55,92.5
2016,1,5,10,30,0.0,74.0,4.0,11.0,74.0,68.87,53.49
2016,1,5,10,45,0.0,71.0,4.1,11.0,71.0,66.07,51.05
2016,1,5,11,0,0.0,68.0,4.2,11.0,68.0,63.28,48.6
2016,1,5,11,15,0.0,86.5,4.2,11.0,86.5,80.54,63.22
2016,1,5,11,30,0.0,105.0,4.2,11.0,105.0,97.58,77.56
2016,1,5,11,45,23.5,161.0,4.2,11.0,173.5,159.97,129.73
2016,1,5,12,0,47.0,217.0,4.2,11.0,242.0,224.46,183.05
2016,1,5,12,15,23.5,184.0,4.15,10.5,196.5,183.02,149.09
2016,1,5,12,30,0.0,151.0,4.1,10.0,151.0,141.24,114.48
2016,1,5,12,45,0.0,80.0,4.1,10.0,80.0,74.49,58.2
2016,1,5,13,0,0.0,9.0,4.1,10.0,9.0,8.35,1.55
2016,1,5,13,15,8.5,92.5,4.05,9.5,96.5,91.01,72.73
2016,1,5,13,30,17.0,176.0,4.0,9.0,184.0,177.81,146.46
2016,1,5,13,45,15.0,167.5,4.0,9.0,174.5,169.38,139.43
2016,1,5,14,0,13.0,159.0,4.0,9.0,165.0,160.87,132.47
2016,1,5,14,15,6.5,127.0,3.85,8.5,130.0,125.37,102.69
2016,1,5,14,30,0.0,95.0,3.7,8.0,95.0,89.82,72.46
2016,1,5,14,45,0.0,86.0,3.6,8.0,86.0,81.28,65.23
2016,1,5,15,0,0.0,77.0,3.5,8.0,77.0,72.71,57.9
2016,1,5,15,15,0.0,67.0,3.25,7.5,67.0,63.09,49.66
2016,1,5,15,30,0.0,57.0,3.0,7.0,57.0,53.44,41.27
2016,1,5,15,45,0.0,46.0,2.8,7.0,46.0,42.75,31.78
2016,1,5,16,0,0.0,35.0,2.6,7.0,35.0,32.51,22.59
2016,1,5,16,15,0.0,25.0,2.35,6.5,25.0,23.2,14.18
2016,1,5,16,30,0.0,15.0,2.1,6.0,15.0,13.9,5.32
2016,1,5,16,45,0.0,7.5,1.85,6.0,7.5,6.94,0.0
2016,1,5,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,8.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,8.0,9.0,8.58,0.0
2016,1,6,7,45,35.5,29.0,3.45,8.5,33.0,24.64,12.3
2016,1,6,8,0,71.0,49.0,3.4,9.0,57.0,40.34,29.63
2016,1,6,8,15,118.0,68.0,3.5,9.0,88.5,54.98,43.59
2016,1,6,8,30,165.0,87.0,3.6,9.0,120.0,67.18,55.11
2016,1,6,8,45,209.0,102.0,3.7,9.0,153.5,77.84,65.04
2016,1,6,9,0,253.0,117.0,3.8,9.0,187.0,88.19,74.51
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,94.77,73.82
2016,1,6,9,30,368.0,123.0,3.9,9.0,249.0,115.41,81.54
2016,1,6,9,45,302.0,145.5,3.95,9.0,256.0,150.1,110.38
2016,1,6,10,0,236.0,168.0,4.0,9.0,263.0,174.68,133.62
2016,1,6,10,15,118.0,129.0,4.1,9.0,176.5,136.72,107.02
2016,1,6,10,30,0.0,90.0,4.2,9.0,90.0,83.49,66.43
2016,1,6,10,45,0.0,96.5,4.3,9.0,96.5,89.48,71.49
2016,1,6,11,0,0.0,103.0,4.4,9.0,103.0,95.5,76.53
2016,1,6,11,15,0.0,130.0,4.45,9.0,130.5,120.15,97.38
2016,1,6,11,30,0.0,157.0,4.5,9.0,158.0,145.01,118.27
2016,1,6,11,45,147.0,191.0,4.55,9.0,267.5,241.56,198.2
2016,1,6,12,0,294.0,225.0,4.6,9.0,377.0,348.87,286.42
2016,1,6,12,15,150.0,199.0,4.55,9.0,277.0,263.13,216.76
2016,1,6,12,30,6.0,173.0,4.5,9.0,177.0,165.05,134.89
2016,1,6,12,45,3.0,114.0,4.45,9.0,116.0,108.08,87.02
2016,1,6,13,0,0.0,55.0,4.4,9.0,55.0,51.15,38.49
2016,1,6,13,15,17.5,123.0,4.3,9.0,131.0,125.22,102.06
2016,1,6,13,30,35.0,191.0,4.2,9.0,207.0,208.71,172.56
2016,1,6,13,45,18.5,168.0,4.1,9.0,176.5,171.84,141.51
2016,1,6,14,0,2.0,145.0,4.0,9.0,146.0,140.12,114.71
2016,1,6,14,15,1.0,98.5,3.8,8.5,99.0,93.4,75.26
2016,1,6,14,30,0.0,52.0,3.6,8.0,52.0,48.33,36.57
2016,1,6,14,45,0.0,46.5,3.45,8.0,46.5,43.2,32.19
2016,1,6,15,0,0.0,41.0,3.3,8.0,41.0,38.07,27.76
2016,1,6,15,15,0.0,35.5,3.1,7.5,35.5,32.95,23.34
2016,1,6,15,30,0.0,30.0,2.9,7.0,30.0,27.83,18.87
2016,1,6,15,45,0.0,24.0,2.7,7.0,24.0,22.25,13.89
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,16.68,8.87
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,11.57,4.27
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,3.24,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,4.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,4.0,14.0,13.34,0.0
2016,1,7,7,45,130.0,30.0,0.65,4.5,45.0,23.72,11.98
2016,1,7,8,0,260.0,46.0,0.7,5.0,76.0,35.93,26.32
2016,1,7,8,15,349.0,57.0,0.85,5.5,115.5,43.69,34.09
2016,1,7,8,30,438.0,68.0,1.0,6.0,155.0,51.25,41.33
2016,1,7,8,45,285.0,92.0,1.15,6.5,153.5,71.1,59.56
2016,1,7,9,0,132.0,116.0,1.3,7.0,152.0,90.88,77.46
2016,1,7,9,15,150.0,130.0,1.45,7.0,176.5,103.54,83.35
2016,1,7,9,30,168.0,144.0,1.6,7.0,201.0,125.99,98.03
2016,1,7,9,45,238.5,152.0,1.8,7.5,242.5,147.92,111.61
2016,1,7,10,0,309.0,160.0,2.0,8.0,284.0,179.91,134.83
2016,1,7,10,15,170.0,169.0,2.05,8.0,238.0,179.15,140.72
2016,1,7,10,30,31.0,178.0,2.1,8.0,192.0,164.62,134.19
2016,1,7,10,45,65.0,197.5,2.2,8.5,228.0,193.91,157.49
2016,1,7,11,0,99.0,217.0,2.3,9.0,264.0,226.23,183.35
2016,1,7,11,15,256.0,207.0,2.35,9.0,335.0,280.46,225.7
2016,1,7,11,30,413.0,197.0,2.4,9.0,406.0,346.92,278.88
2016,1,7,11,45,411.5,201.0,2.5,9.0,411.5,366.94,296.6
2016,1,7,12,0,410.0,205.0,2.6,9.0,417.0,383.27,311.33
2016,1,7,12,15,331.0,218.0,2.65,9.0,389.0,371.53,303.24
2016,1,7,12,30,252.0,231.0,2.7,9.0,361.0,355.36,291.03
2016,1,7,12,45,554.0,159.0,2.75,9.0,438.5,456.76,375.08
2016,1,7,13,0,856.0,87.0,2.8,9.0,516.0,562.7,461.33
2016,1,7,13,15,431.5,126.0,2.85,9.0,342.0,377.99,313.54
2016,1,7,13,30,7.0,165.0,2.9,9.0,168.0,161.09,131.5
2016,1,7,13,45,413.0,122.5,2.95,9.0,302.5,376.66,315.88
2016,1,7,14,0,819.0,80.0,3.0,9.0,437.0,572.38,475.4
2016,1,7,14,15,552.0,117.5,2.95,9.0,351.0,462.65,385.66
2016,1,7,14,30,285.0,155.0,2.9,9.0,265.0,339.33,283.97
2016,1,7,14,45,270.5,143.5,2.85,9.0,240.0,319.62,268.48
2016,1,7,15,0,256.0,132.0,2.8,9.0,215.0,299.14,251.65
2016,1,7,15,15,244.0,116.0,2.45,8.5,187.0,273.94,230.76
2016,1,7,15,30,232.0,100.0,2.1,8.0,159.0,248.01,208.73
2016,1,7,15,45,379.0,74.5,1.8,7.5,150.0,299.86,251.5
2016,1,7,16,0,526.0,49.0,1.5,7.0,141.0,337.88,279.44
2016,1,7,16,15,429.0,40.0,1.35,6.5,101.0,270.51,219.33
2016,1,7,16,30,332.0,31.0,1.2,6.0,61.0,207.21,156.79
2016,1,7,16,45,166.0,15.5,1.1,5.5,30.5,101.09,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,3.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,3.0,12.0,11.44,0.0
2016,1,8,7,45,88.0,26.5,0.5,3.5,36.5,21.9,10.76
2016,1,8,8,0,176.0,41.0,0.5,4.0,61.0,31.74,22.75
2016,1,8,8,15,204.5,57.5,0.55,4.5,90.5,45.95,36.31
2016,1,8,8,30,233.0,74.0,0.6,5.0,120.0,58.15,47.82
2016,1,8,8,45,254.0,89.0,0.65,5.5,150.0,68.92,57.81
2016,1,8,9,0,275.0,104.0,0.7,6.0,180.0,79.38,67.3
2016,1,8,9,15,286.5,118.0,0.75,6.5,207.5,92.95,73.1
2016,1,8,9,30,298.0,132.0,0.8,7.0,235.0,121.62,89.64
2016,1,8,9,45,361.0,137.0,0.9,8.0,273.5,146.63,104.66
2016,1,8,10,0,424.0,142.0,1.0,9.0,312.0,180.79,129.51
2016,1,8,10,15,637.0,108.5,1.1,9.5,384.0,218.49,153.11
2016,1,8,10,30,850.0,75.0,1.2,10.0,456.0,273.93,194.07
2016,1,8,10,45,801.0,85.0,1.3,10.5,458.0,306.09,225.97
2016,1,8,11,0,752.0,95.0,1.4,11.0,460.0,332.89,252.76
2016,1,8,11,15,430.0,163.0,1.4,11.0,373.0,304.96,239.51
2016,1,8,11,30,108.0,231.0,1.4,11.0,286.0,254.02,204.06
2016,1,8,11,45,251.5,219.0,1.45,11.0,349.0,313.39,251.57
2016,1,8,12,0,395.0,207.0,1.5,11.0,412.0,378.61,303.55
2016,1,8,12,15,643.5,143.0,1.4,11.0,476.0,457.19,365.69
2016,1,8,12,30,892.0,79.0,1.3,11.0,540.0,536.99,428.27
2016,1,8,12,45,880.5,80.5,1.25,11.0,530.0,553.21,441.56
2016,1,8,13,0,869.0,82.0,1.2,11.0,520.0,565.68,452.23
2016,1,8,13,15,861.0,81.0,1.1,11.0,503.5,574.31,459.44
2016,1,8,13,30,853.0,80.0,1.0,11.0,487.0,579.9,464.11
2016,1,8,13,45,650.5,117.5,0.95,11.0,419.0,513.04,412.91
2016,1,8,14,0,448.0,155.0,0.9,11.0,351.0,436.78,353.81
2016,1,8,14,15,577.5,116.5,0.85,10.5,351.5,477.48,388.46
2016,1,8,14,30,707.0,78.0,0.8,10.0,352.0,510.82,416.07
2016,1,8,14,45,654.0,83.0,0.75,10.0,318.0,484.19,394.87
2016,1,8,15,0,601.0,88.0,0.7,10.0,284.0,455.73,372.43
2016,1,8,15,15,570.0,80.0,0.6,9.5,247.0,423.92,347.49
2016,1,8,15,30,539.0,72.0,0.5,9.0,210.0,390.89,320.74
2016,1,8,15,45,482.5,64.0,0.4,9.0,171.0,343.81,281.23
2016,1,8,16,0,426.0,56.0,0.3,9.0,132.0,297.21,241.01
2016,1,8,16,15,346.5,44.5,0.25,8.5,95.0,237.48,189.55
2016,1,8,16,30,267.0,33.0,0.2,8.0,58.0,181.18,136.12
2016,1,8,16,45,133.5,16.5,0.2,8.0,29.0,87.65,5.59
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,5.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,5.0,10.0,9.53,0.0
2016,1,9,7,45,31.0,26.0,2.35,5.5,29.5,22.44,11.05
2016,1,9,8,0,62.0,42.0,2.5,6.0,49.0,35.45,25.74
2016,1,9,8,15,77.5,60.0,2.6,6.0,73.0,49.55,39.26
2016,1,9,8,30,93.0,78.0,2.7,6.0,97.0,63.29,52.25
2016,1,9,8,45,102.5,95.5,2.8,6.5,121.0,76.31,64.29
2016,1,9,9,0,112.0,113.0,2.9,7.0,145.0,88.98,75.78
2016,1,9,9,15,119.5,129.0,2.95,7.0,167.0,102.53,82.84
2016,1,9,9,30,127.0,145.0,3.0,7.0,189.0,124.15,98.01
2016,1,9,9,45,63.5,132.5,3.05,7.5,154.5,121.41,96.91
2016,1,9,10,0,0.0,120.0,3.1,8.0,120.0,108.74,88.55
2016,1,9,10,15,87.0,160.0,3.05,8.0,199.5,157.91,126.61
2016,1,9,10,30,174.0,200.0,3.0,8.0,279.0,215.27,171.87
2016,1,9,10,45,103.0,197.5,2.95,8.0,245.0,204.85,165.94
2016,1,9,11,0,32.0,195.0,2.9,8.0,211.0,185.96,152.2
2016,1,9,11,15,57.0,211.5,2.85,8.0,240.5,212.5,173.98
2016,1,9,11,30,82.0,228.0,2.8,8.0,270.0,241.12,197.48
2016,1,9,11,45,46.0,206.0,2.75,8.5,229.5,210.68,172.41
2016,1,9,12,0,10.0,184.0,2.7,9.0,189.0,175.51,143.17
2016,1,9,12,15,12.0,186.5,2.55,9.0,192.5,179.8,146.81
2016,1,9,12,30,14.0,189.0,2.4,9.0,196.0,184.21,150.51
2016,1,9,12,45,7.0,135.5,2.25,9.0,139.0,130.55,105.74
2016,1,9,13,0,0.0,82.0,2.1,9.0,82.0,76.36,59.98
2016,1,9,13,15,27.5,143.0,1.95,9.0,156.0,153.67,125.85
2016,1,9,13,30,55.0,204.0,1.8,9.0,230.0,233.53,192.31
2016,1,9,13,45,36.5,185.0,1.7,9.0,202.0,205.53,168.93
2016,1,9,14,0,18.0,166.0,1.6,9.0,174.0,170.72,140.06
2016,1,9,14,15,32.0,162.5,1.5,9.0,175.5,183.45,151.25
2016,1,9,14,30,46.0,159.0,1.4,9.0,177.0,190.38,157.44
2016,1,9,14,45,42.5,145.0,1.3,9.0,160.5,175.18,144.88
2016,1,9,15,0,39.0,131.0,1.2,9.0,144.0,159.82,132.13
2016,1,9,15,15,34.0,115.5,1.1,8.5,125.5,141.69,117.05
2016,1,9,15,30,29.0,100.0,1.0,8.0,107.0,123.47,101.62
2016,1,9,15,45,22.0,83.0,0.9,8.0,87.5,102.18,83.06
2016,1,9,16,0,15.0,66.0,0.8,8.0,68.0,75.49,59.62
2016,1,9,16,15,7.5,48.0,0.8,8.0,49.0,53.05,39.65
2016,1,9,16,30,0.0,30.0,0.8,8.0,30.0,30.02,18.84
2016,1,9,16,45,0.0,15.0,0.8,8.0,15.0,13.92,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,7,15,88.0,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,10,7,30,176.0,13.0,1.0,6.0,18.0,12.39,0.0
2016,1,10,7,45,324.0,23.0,1.15,6.0,53.0,18.35,8.09
2016,1,10,8,0,472.0,33.0,1.3,6.0,88.0,25.82,17.28
2016,1,10,8,15,551.5,39.5,1.3,6.5,130.5,32.61,23.96
2016,1,10,8,30,631.0,46.0,1.3,7.0,173.0,36.96,28.19
2016,1,10,8,45,335.0,77.0,1.35,7.5,146.0,56.57,46.18
2016,1,10,9,0,39.0,108.0,1.4,8.0,119.0,89.35,75.83
2016,1,10,9,15,43.5,123.5,1.3,8.5,137.5,102.25,82.73
2016,1,10,9,30,48.0,139.0,1.2,9.0,156.0,119.07,95.49
2016,1,10,9,45,156.5,153.0,1.15,9.5,215.0,143.33,110.33
2016,1,10,10,0,265.0,167.0,1.1,10.0,274.0,178.55,134.25
2016,1,10,10,15,573.5,116.0,1.05,10.5,368.5,212.65,150.29
2016,1,10,10,30,882.0,65.0,1.0,11.0,463.0,277.04,194.6
2016,1,10,10,45,892.5,65.5,0.95,11.5,485.0,318.39,231.79
2016,1,10,11,0,903.0,66.0,0.9,12.0,507.0,358.68,267.65
2016,1,10,11,15,588.5,145.5,1.0,12.0,436.5,349.09,269.83
2016,1,10,11,30,274.0,225.0,1.1,12.0,366.0,316.41,250.39
2016,1,10,11,45,150.0,215.5,1.2,12.5,293.0,265.47,211.97
2016,1,10,12,0,26.0,206.0,1.3,13.0,220.0,203.17,162.66
2016,1,10,12,15,39.5,215.0,1.35,13.0,235.5,222.11,178.35
2016,1,10,12,30,53.0,224.0,1.4,13.0,251.0,240.49,193.32
2016,1,10,12,45,37.5,209.5,1.45,13.0,228.5,221.24,177.93
2016,1,10,13,0,22.0,195.0,1.5,13.0,206.0,196.63,158.17
2016,1,10,13,15,11.0,151.0,1.5,13.0,156.5,148.69,119.15
2016,1,10,13,30,0.0,107.0,1.5,13.0,107.0,100.25,79.11
2016,1,10,13,45,220.0,132.5,1.5,13.0,230.0,269.44,221.66
2016,1,10,14,0,440.0,158.0,1.5,13.0,353.0,436.93,355.81
2016,1,10,14,15,423.0,149.5,1.4,12.5,326.5,421.31,343.36
2016,1,10,14,30,406.0,141.0,1.3,12.0,300.0,404.05,330.72
2016,1,10,14,45,391.5,130.0,1.25,12.0,272.5,384.04,315.3
2016,1,10,15,0,377.0,119.0,1.2,12.0,245.0,362.67,298.49
2016,1,10,15,15,363.0,105.0,1.0,11.5,214.0,336.98,277.92
2016,1,10,15,30,349.0,91.0,0.8,11.0,183.0,310.17,255.83
2016,1,10,15,45,319.5,77.5,0.65,10.5,150.5,275.0,226.25
2016,1,10,16,0,290.0,64.0,0.5,10.0,118.0,239.88,195.79
2016,1,10,16,15,247.0,49.0,0.4,9.5,86.0,196.83,157.9
2016,1,10,16,30,204.0,34.0,0.3,9.0,54.0,155.27,118.32
2016,1,10,16,45,102.0,17.0,0.25,9.0,27.0,76.79,22.58
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,8.0,9.0,8.58,0.0
2016,1,11,7,45,20.5,25.5,0.65,8.5,27.5,22.83,11.43
2016,1,11,8,0,41.0,42.0,0.7,9.0,46.0,35.46,25.52
2016,1,11,8,15,53.0,60.0,0.8,9.5,68.5,51.32,40.36
2016,1,11,8,30,65.0,78.0,0.9,10.0,91.0,65.66,53.59
2016,1,11,8,45,73.5,95.5,1.0,10.5,113.5,79.35,66.01
2016,1,11,9,0,82.0,113.0,1.1,11.0,136.0,92.74,77.91
2016,1,11,9,15,87.5,129.0,1.0,11.0,157.0,106.5,85.08
2016,1,11,9,30,93.0,145.0,0.9,11.0,178.0,126.09,99.02
2016,1,11,9,45,73.5,156.5,0.85,11.5,184.0,140.26,110.41
2016,1,11,10,0,54.0,168.0,0.8,12.0,190.0,152.41,120.78
2016,1,11,10,15,65.0,182.0,0.7,12.5,210.5,170.8,135.05
2016,1,11,10,30,76.0,196.0,0.6,13.0,231.0,190.23,150.14
2016,1,11,10,45,93.5,208.5,0.5,13.5,253.0,211.3,166.3
2016,1,11,11,0,111.0,221.0,0.4,14.0,275.0,233.77,183.49
2016,1,11,11,15,116.5,228.0,0.35,14.0,286.5,248.4,195.08
2016,1,11,11,30,122.0,235.0,0.3,14.0,298.0,264.0,207.42
2016,1,11,11,45,116.0,238.0,0.25,14.0,298.5,271.23,213.23
2016,1,11,12,0,110.0,241.0,0.2,14.0,299.0,275.68,216.85
2016,1,11,12,15,99.0,239.0,0.3,14.0,291.0,273.76,216.06
2016,1,11,12,30,88.0,237.0,0.4,14.0,283.0,270.92,214.51
2016,1,11,12,45,81.5,231.5,0.55,14.0,273.5,266.25,211.63
2016,1,11,13,0,75.0,226.0,0.7,14.0,264.0,260.96,208.18
2016,1,11,13,15,97.5,222.5,0.75,14.0,270.5,273.57,218.89
2016,1,11,13,30,120.0,219.0,0.8,14.0,277.0,292.71,234.66
2016,1,11,13,45,165.5,207.0,0.9,14.0,283.5,310.63,250.01
2016,1,11,14,0,211.0,195.0,1.0,14.0,290.0,328.31,265.24
2016,1,11,14,15,244.0,178.0,0.95,13.5,280.5,340.19,275.81
2016,1,11,14,30,277.0,161.0,0.9,13.0,271.0,343.34,279.59
2016,1,11,14,45,267.5,148.5,0.85,13.0,246.5,325.47,265.66
2016,1,11,15,0,258.0,136.0,0.8,13.0,222.0,306.68,250.9
2016,1,11,15,15,249.0,119.5,0.75,12.5,194.5,282.51,231.99
2016,1,11,15,30,240.0,103.0,0.7,12.0,167.0,257.45,211.82
2016,1,11,15,45,222.0,86.5,0.7,12.0,138.0,226.92,186.17
2016,1,11,16,0,204.0,70.0,0.7,12.0,109.0,196.12,159.51
2016,1,11,16,15,173.0,53.0,0.7,11.5,80.0,158.25,126.41
