Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,142.0,36.0,0.7,11.0,51.0,120.84,91.73
2016,1,11,16,45,71.0,18.0,0.75,10.5,25.5,58.5,20.98
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,127.5,6.0,1.7,5.0,10.0,0.0,0.0
2016,1,12,7,30,255.0,12.0,2.0,6.0,20.0,11.44,0.0
2016,1,12,7,45,394.0,21.0,2.35,7.0,56.5,17.94,7.91
2016,1,12,8,0,533.0,30.0,2.7,8.0,93.0,25.18,16.56
2016,1,12,8,15,609.0,35.5,2.75,8.5,136.5,28.77,20.28
2016,1,12,8,30,685.0,41.0,2.8,9.0,180.0,32.35,23.75
2016,1,12,8,45,729.0,45.5,2.85,9.5,223.5,34.95,26.21
2016,1,12,9,0,773.0,50.0,2.9,10.0,267.0,37.53,28.56
2016,1,12,9,15,803.5,53.0,2.85,10.5,307.0,48.91,29.19
2016,1,12,9,30,834.0,56.0,2.8,11.0,347.0,94.76,47.01
2016,1,12,9,45,852.0,59.5,2.75,11.5,382.0,146.14,81.84
2016,1,12,10,0,870.0,63.0,2.7,12.0,417.0,193.39,119.6
2016,1,12,10,15,884.5,64.5,2.55,12.5,446.0,238.53,158.92
2016,1,12,10,30,899.0,66.0,2.4,13.0,475.0,283.37,199.21
2016,1,12,10,45,907.0,67.5,2.25,13.5,497.0,325.82,237.81
2016,1,12,11,0,915.0,69.0,2.1,14.0,519.0,367.02,274.79
2016,1,12,11,15,920.0,70.0,2.05,14.0,533.5,405.21,309.34
2016,1,12,11,30,925.0,71.0,2.0,14.0,548.0,441.55,341.64
2016,1,12,11,45,926.5,71.5,2.0,14.5,555.0,473.86,369.56
2016,1,12,12,0,928.0,72.0,2.0,15.0,562.0,503.77,394.86
2016,1,12,12,15,927.5,72.0,1.9,15.0,561.0,529.69,416.85
2016,1,12,12,30,927.0,72.0,1.8,15.0,560.0,552.85,436.18
2016,1,12,12,45,924.0,71.0,1.7,15.0,551.5,570.81,451.15
2016,1,12,13,0,921.0,70.0,1.6,15.0,543.0,585.75,463.48
2016,1,12,13,15,817.5,88.0,1.5,15.0,498.5,563.11,446.89
2016,1,12,13,30,714.0,106.0,1.4,15.0,454.0,534.76,425.82
2016,1,12,13,45,577.5,133.5,1.3,15.0,406.5,491.93,393.0
2016,1,12,14,0,441.0,161.0,1.2,15.0,359.0,442.48,354.6
2016,1,12,14,15,440.0,149.5,1.1,14.5,336.0,433.14,348.87
2016,1,12,14,30,439.0,138.0,1.0,14.0,313.0,421.96,341.25
2016,1,12,14,45,426.0,127.5,0.9,14.0,285.0,403.11,326.74
2016,1,12,15,0,413.0,117.0,0.8,14.0,257.0,382.78,310.83
2016,1,12,15,15,398.0,104.0,0.8,13.0,225.5,357.14,291.92
2016,1,12,15,30,383.0,91.0,0.8,12.0,194.0,330.34,271.32
2016,1,12,15,45,351.5,78.0,0.85,11.5,160.0,293.92,241.61
2016,1,12,16,0,320.0,65.0,0.9,11.0,126.0,257.54,210.73
2016,1,12,16,15,276.5,50.5,0.95,10.5,93.0,213.9,172.59
2016,1,12,16,30,233.0,36.0,1.0,10.0,60.0,171.74,133.05
2016,1,12,16,45,116.5,18.0,1.05,9.5,30.0,86.01,39.62
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,9.5,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,11.44,0.0
2016,1,13,7,45,76.0,27.0,2.25,10.5,36.5,22.3,11.13
2016,1,13,8,0,152.0,42.0,2.4,11.0,61.0,34.12,24.12
2016,1,13,8,15,178.0,59.5,2.55,11.0,90.0,47.39,36.61
2016,1,13,8,30,204.0,77.0,2.7,11.0,119.0,60.26,48.56
2016,1,13,8,45,223.5,93.0,2.85,11.5,148.0,71.66,58.93
2016,1,13,9,0,243.0,109.0,3.0,12.0,177.0,82.72,68.79
2016,1,13,9,15,253.5,124.0,3.1,12.0,204.5,96.96,75.15
2016,1,13,9,30,264.0,139.0,3.2,12.0,232.0,124.93,92.04
2016,1,13,9,45,542.5,107.0,3.3,12.5,321.0,144.13,93.26
2016,1,13,10,0,821.0,75.0,3.4,13.0,410.0,192.49,120.69
2016,1,13,10,15,554.0,134.0,3.5,13.0,367.0,224.13,160.26
2016,1,13,10,30,287.0,193.0,3.6,13.0,324.0,236.21,182.07
2016,1,13,10,45,143.5,174.5,3.7,13.0,240.5,196.5,155.13
2016,1,13,11,0,0.0,156.0,3.8,13.0,157.0,142.95,114.7
2016,1,13,11,15,0.0,155.5,3.85,13.0,156.0,143.12,114.8
2016,1,13,11,30,0.0,155.0,3.9,13.0,155.0,143.2,114.77
2016,1,13,11,45,29.5,193.0,4.0,13.0,208.5,191.84,154.71
2016,1,13,12,0,59.0,231.0,4.1,13.0,262.0,243.05,196.53
2016,1,13,12,15,197.5,227.5,4.05,13.0,332.5,314.29,254.74
2016,1,13,12,30,336.0,224.0,4.0,13.0,403.0,393.47,319.06
2016,1,13,12,45,608.0,155.0,4.0,13.0,471.0,489.36,397.48
2016,1,13,13,0,880.0,86.0,4.0,13.0,539.0,583.22,473.74
2016,1,13,13,15,872.5,84.5,3.9,12.5,523.0,592.21,482.52
2016,1,13,13,30,865.0,83.0,3.8,12.0,507.0,598.09,489.13
2016,1,13,13,45,649.0,123.5,3.75,12.0,433.5,524.85,431.1
2016,1,13,14,0,433.0,164.0,3.7,12.0,360.0,441.87,364.26
2016,1,13,14,15,464.5,146.0,3.55,11.5,344.0,444.89,368.76
2016,1,13,14,30,496.0,128.0,3.4,11.0,328.0,445.62,370.97
2016,1,13,14,45,473.0,121.5,3.3,11.0,298.5,424.9,354.49
2016,1,13,15,0,450.0,115.0,3.2,11.0,269.0,402.82,336.68
2016,1,13,15,15,572.5,87.5,2.8,10.5,259.0,440.76,368.4
2016,1,13,15,30,695.0,60.0,2.4,10.0,249.0,466.2,388.5
2016,1,13,15,45,646.0,54.0,2.0,9.5,206.5,425.28,353.05
2016,1,13,16,0,597.0,48.0,1.6,9.0,164.0,381.07,313.97
2016,1,13,16,15,508.5,40.5,1.45,8.5,121.5,316.45,257.53
2016,1,13,16,30,420.0,33.0,1.3,8.0,79.0,255.1,200.54
2016,1,13,16,45,271.0,22.0,1.15,7.5,46.0,161.09,87.99
2016,1,13,17,0,122.0,11.0,1.0,7.0,13.0,58.72,0.0
2016,1,13,17,15,61.0,5.5,1.0,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,4.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,4.0,14.0,13.34,0.0
2016,1,14,7,45,106.5,28.0,0.3,4.5,41.0,23.1,12.36
2016,1,14,8,0,213.0,42.0,0.4,5.0,68.0,32.49,23.43
2016,1,14,8,15,248.5,57.5,0.45,5.5,99.5,43.77,34.28
2016,1,14,8,30,284.0,73.0,0.5,6.0,131.0,54.67,44.53
2016,1,14,8,45,311.5,86.5,0.6,7.0,163.5,63.64,52.73
2016,1,14,9,0,339.0,100.0,0.7,8.0,196.0,72.34,60.46
2016,1,14,9,15,347.5,114.5,0.9,8.5,225.0,87.25,66.66
2016,1,14,9,30,356.0,129.0,1.1,9.0,254.0,119.71,85.13
2016,1,14,9,45,333.0,147.0,1.35,10.0,273.0,155.47,112.55
2016,1,14,10,0,310.0,165.0,1.6,11.0,292.0,184.86,137.18
2016,1,14,10,15,428.0,153.5,1.7,11.0,342.5,214.85,158.13
2016,1,14,10,30,546.0,142.0,1.8,11.0,393.0,256.73,190.61
2016,1,14,10,45,575.0,141.0,1.95,11.5,416.5,290.33,219.91
2016,1,14,11,0,604.0,140.0,2.1,12.0,440.0,326.31,251.16
2016,1,14,11,15,770.5,103.0,2.1,12.0,497.0,379.28,293.99
2016,1,14,11,30,937.0,66.0,2.1,12.0,554.0,444.05,346.68
2016,1,14,11,45,937.5,67.0,2.15,12.0,561.0,476.91,375.97
2016,1,14,12,0,938.0,68.0,2.2,12.0,568.0,507.3,402.85
2016,1,14,12,15,937.5,68.0,2.15,12.0,567.5,533.6,425.67
2016,1,14,12,30,937.0,68.0,2.1,12.0,567.0,557.12,445.83
2016,1,14,12,45,665.0,137.5,2.1,12.0,489.0,503.96,405.49
2016,1,14,13,0,393.0,207.0,2.1,12.0,411.0,428.67,346.59
2016,1,14,13,15,494.5,174.5,2.05,12.0,423.0,468.72,380.13
2016,1,14,13,30,596.0,142.0,2.0,12.0,435.0,506.5,411.14
2016,1,14,13,45,310.0,159.0,1.95,12.0,311.0,352.28,288.39
2016,1,14,14,0,24.0,176.0,1.9,12.0,187.0,184.27,149.35
2016,1,14,14,15,32.5,170.0,1.75,11.5,184.0,191.57,156.51
2016,1,14,14,30,41.0,164.0,1.6,11.0,181.0,192.62,158.03
2016,1,14,14,45,38.0,150.0,1.5,11.0,165.0,177.74,145.89
2016,1,14,15,0,35.0,136.0,1.4,11.0,149.0,162.69,133.53
2016,1,14,15,15,31.0,120.5,1.3,10.5,131.0,145.14,119.12
2016,1,14,15,30,27.0,105.0,1.2,10.0,113.0,127.48,104.37
2016,1,14,15,45,19.5,88.0,1.1,9.5,93.5,99.81,80.74
2016,1,14,16,0,12.0,71.0,1.0,9.0,74.0,78.84,62.49
2016,1,14,16,15,6.0,53.5,1.0,8.5,55.0,57.92,44.04
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,36.61,25.0
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,20.29,7.42
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,5.72,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,7.0,0.85,6.0,9.5,0.0,0.0
2016,1,15,7,30,173.0,14.0,1.0,6.0,19.0,13.34,0.0
2016,1,15,7,45,306.5,25.0,1.15,6.5,54.0,20.06,9.99
2016,1,15,8,0,440.0,36.0,1.3,7.0,89.0,28.36,19.54
2016,1,15,8,15,520.0,43.0,1.35,7.5,131.5,32.66,23.94
2016,1,15,8,30,600.0,50.0,1.4,8.0,174.0,36.89,28.04
2016,1,15,8,45,650.5,55.0,1.45,8.5,216.5,39.32,30.35
2016,1,15,9,0,701.0,60.0,1.5,9.0,259.0,45.85,36.28
2016,1,15,9,15,734.5,64.0,1.5,9.0,299.0,58.32,37.3
2016,1,15,9,30,768.0,68.0,1.5,9.0,339.0,102.13,55.52
2016,1,15,9,45,772.0,75.5,1.5,9.5,371.0,148.16,87.34
2016,1,15,10,0,776.0,83.0,1.5,10.0,403.0,193.7,124.55
2016,1,15,10,15,502.5,142.5,1.4,10.0,355.5,221.52,161.04
2016,1,15,10,30,229.0,202.0,1.3,10.0,308.0,231.56,180.92
2016,1,15,10,45,535.0,145.5,1.25,10.5,408.0,283.18,215.33
2016,1,15,11,0,841.0,89.0,1.2,11.0,508.0,361.65,273.83
2016,1,15,11,15,848.0,90.0,1.15,11.0,523.0,398.89,306.81
2016,1,15,11,30,855.0,91.0,1.1,11.0,538.0,434.63,338.05
2016,1,15,11,45,862.5,90.0,1.05,11.0,546.5,466.96,365.9
2016,1,15,12,0,870.0,89.0,1.0,11.0,555.0,497.41,391.61
2016,1,15,12,15,870.0,89.0,0.9,11.0,555.0,523.09,412.73
2016,1,15,12,30,870.0,89.0,0.8,11.0,555.0,546.2,431.3
2016,1,15,12,45,694.5,133.5,0.75,11.5,501.5,517.19,409.21
2016,1,15,13,0,519.0,178.0,0.7,12.0,448.0,476.27,377.78
2016,1,15,13,15,476.0,182.0,0.65,12.0,424.5,466.75,371.39
2016,1,15,13,30,433.0,186.0,0.6,12.0,401.0,454.56,362.45
2016,1,15,13,45,470.0,168.5,0.55,12.0,392.0,465.31,371.74
2016,1,15,14,0,507.0,151.0,0.5,12.0,383.0,474.27,379.4
2016,1,15,14,15,652.0,113.5,0.45,12.0,392.0,528.09,421.6
2016,1,15,14,30,797.0,76.0,0.4,12.0,401.0,571.89,455.2
2016,1,15,14,45,783.5,70.5,0.4,12.0,367.0,555.15,442.85
2016,1,15,15,0,770.0,65.0,0.4,12.0,333.0,535.81,428.96
2016,1,15,15,15,735.0,61.0,0.4,11.5,292.5,503.54,405.45
2016,1,15,15,30,700.0,57.0,0.4,11.0,252.0,469.68,379.89
2016,1,15,15,45,655.0,51.5,0.45,11.0,210.0,427.54,346.48
2016,1,15,16,0,610.0,46.0,0.5,11.0,168.0,384.95,311.12
2016,1,15,16,15,526.5,39.0,0.5,10.5,125.5,326.35,261.52
2016,1,15,16,30,443.0,32.0,0.5,10.0,83.0,267.06,208.51
2016,1,15,16,45,295.0,22.0,0.5,10.0,49.0,175.23,109.16
2016,1,15,17,0,147.0,12.0,0.5,10.0,15.0,70.38,0.0
2016,1,15,17,15,73.5,6.0,0.45,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,8.0,12.0,11.44,0.0
2016,1,16,7,45,40.0,28.5,1.25,8.5,33.5,24.45,13.44
2016,1,16,8,0,80.0,45.0,1.4,9.0,55.0,37.81,27.68
2016,1,16,8,15,101.5,63.5,1.5,9.5,81.5,52.24,41.23
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,66.29,54.2
2016,1,16,8,45,134.5,100.0,1.75,10.5,134.0,79.61,66.29
2016,1,16,9,0,146.0,118.0,1.9,11.0,160.0,92.56,77.81
2016,1,16,9,15,158.5,133.5,1.9,11.0,185.0,106.94,84.55
2016,1,16,9,30,171.0,149.0,1.9,11.0,210.0,130.67,100.18
2016,1,16,9,45,274.5,152.5,1.95,11.5,261.0,153.48,112.87
2016,1,16,10,0,378.0,156.0,2.0,12.0,312.0,189.52,137.71
2016,1,16,10,15,397.5,164.5,1.95,12.0,339.0,218.44,161.85
2016,1,16,10,30,417.0,173.0,1.9,12.0,366.0,251.6,190.18
2016,1,16,10,45,363.5,193.0,1.9,12.5,367.0,275.24,212.6
2016,1,16,11,0,310.0,213.0,1.9,13.0,368.0,292.43,228.96
2016,1,16,11,15,360.5,209.5,1.85,13.0,395.5,323.44,254.37
2016,1,16,11,30,411.0,206.0,1.8,13.0,423.0,357.97,282.6
2016,1,16,11,45,440.5,202.5,1.75,13.0,437.5,385.22,305.23
2016,1,16,12,0,470.0,199.0,1.7,13.0,452.0,412.97,328.13
2016,1,16,12,15,454.0,207.5,1.65,13.0,452.0,429.65,342.13
2016,1,16,12,30,438.0,216.0,1.6,13.0,452.0,444.32,354.31
2016,1,16,12,45,332.0,227.0,1.55,13.0,404.5,406.61,325.48
2016,1,16,13,0,226.0,238.0,1.5,13.0,357.0,362.69,291.31
2016,1,16,13,15,182.5,233.0,1.4,13.0,327.0,339.2,273.11
2016,1,16,13,30,139.0,228.0,1.3,13.0,297.0,313.93,253.12
2016,1,16,13,45,110.0,214.5,1.25,13.0,268.0,280.15,226.54
2016,1,16,14,0,81.0,201.0,1.2,13.0,239.0,251.62,203.84
2016,1,16,14,15,43.0,172.5,1.05,13.0,192.5,200.45,162.26
2016,1,16,14,30,5.0,144.0,0.9,13.0,146.0,142.47,114.44
2016,1,16,14,45,2.5,132.5,0.8,13.0,133.5,130.37,104.73
2016,1,16,15,0,0.0,121.0,0.7,13.0,121.0,118.3,94.82
2016,1,16,15,15,0.0,106.5,0.65,12.5,106.5,104.42,83.52
2016,1,16,15,30,0.0,92.0,0.6,12.0,92.0,90.46,71.96
2016,1,16,15,45,0.0,76.5,0.55,12.0,76.5,75.26,59.0
2016,1,16,16,0,0.0,61.0,0.5,12.0,61.0,59.87,45.68
2016,1,16,16,15,0.0,45.5,0.5,11.5,45.5,44.2,32.03
2016,1,16,16,30,0.0,30.0,0.5,11.0,30.0,28.09,17.83
2016,1,16,16,45,0.0,18.0,0.5,11.0,18.0,16.7,6.16
2016,1,16,17,0,0.0,6.0,0.5,11.0,6.0,5.72,0.0
2016,1,16,17,15,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,9.5,4.0,3.81,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,7.63,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,20.4,10.33
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,32.86,23.17
2016,1,17,8,15,0.0,52.5,1.4,11.0,52.5,47.18,36.52
2016,1,17,8,30,0.0,69.0,1.7,11.0,69.0,61.32,49.57
2016,1,17,8,45,1.5,85.5,2.05,11.5,86.0,75.29,62.2
2016,1,17,9,0,3.0,102.0,2.4,12.0,103.0,89.09,74.45
2016,1,17,9,15,7.0,116.0,2.45,12.0,119.0,101.34,81.24
2016,1,17,9,30,11.0,130.0,2.5,12.0,135.0,114.92,92.28
2016,1,17,9,45,84.0,156.0,2.6,12.5,191.5,141.93,111.26
2016,1,17,10,0,157.0,182.0,2.7,13.0,248.0,177.03,136.72
2016,1,17,10,15,219.5,190.0,2.75,13.0,288.5,207.17,159.39
2016,1,17,10,30,282.0,198.0,2.8,13.0,329.0,240.29,185.35
2016,1,17,10,45,304.5,204.5,2.9,13.5,352.5,267.94,208.33
2016,1,17,11,0,327.0,211.0,3.0,14.0,376.0,296.86,232.38
2016,1,17,11,15,199.5,222.5,3.1,14.0,324.0,275.47,218.72
2016,1,17,11,30,72.0,234.0,3.2,14.0,272.0,243.13,194.72
2016,1,17,11,45,91.5,242.0,3.35,14.5,291.0,263.63,211.16
2016,1,17,12,0,111.0,250.0,3.5,15.0,310.0,285.32,228.44
2016,1,17,12,15,203.0,244.0,3.5,15.0,354.0,333.82,267.74
2016,1,17,12,30,295.0,238.0,3.5,15.0,398.0,387.94,311.47
2016,1,17,12,45,153.0,212.5,3.5,15.0,295.5,291.32,234.66
2016,1,17,13,0,11.0,187.0,3.5,15.0,193.0,182.68,145.96
2016,1,17,13,15,5.5,171.5,3.3,14.5,174.5,165.39,132.32
2016,1,17,13,30,0.0,156.0,3.1,14.0,156.0,147.73,118.1
2016,1,17,13,45,0.0,149.5,2.95,14.0,149.5,141.98,113.53
2016,1,17,14,0,0.0,143.0,2.8,14.0,143.0,136.22,108.94
2016,1,17,14,15,6.0,147.0,2.6,14.0,149.5,144.82,116.38
2016,1,17,14,30,12.0,151.0,2.4,14.0,156.0,153.93,124.22
2016,1,17,14,45,6.0,108.5,2.25,14.0,111.0,107.19,85.39
2016,1,17,15,0,0.0,66.0,2.1,14.0,66.0,61.39,46.83
2016,1,17,15,15,0.0,58.5,1.8,13.5,58.5,54.39,41.07
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,47.4,35.2
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,39.47,28.43
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,31.56,21.56
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,23.65,14.6
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,15.75,7.57
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,9.26,1.14
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,0.9,9.5,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,7.0,1.25,10.0,10.5,6.67,0.0
2016,1,18,7,30,210.0,14.0,1.2,10.0,21.0,13.34,0.0
2016,1,18,7,45,348.0,23.0,1.2,10.5,57.0,18.05,8.63
2016,1,18,8,0,486.0,32.0,1.2,11.0,93.0,26.8,17.9
2016,1,18,8,15,561.5,38.0,1.2,11.0,136.0,30.75,21.92
2016,1,18,8,30,637.0,44.0,1.2,11.0,179.0,34.66,25.71
2016,1,18,8,45,688.0,47.5,1.2,11.5,222.0,36.27,27.23
2016,1,18,9,0,739.0,51.0,1.2,12.0,265.0,37.95,28.73
2016,1,18,9,15,770.0,54.5,1.15,12.5,305.0,52.76,30.14
2016,1,18,9,30,801.0,58.0,1.1,13.0,345.0,97.95,49.25
2016,1,18,9,45,808.0,64.0,1.05,13.5,378.0,144.67,81.23
2016,1,18,10,0,815.0,70.0,1.0,14.0,411.0,191.12,118.72
2016,1,18,10,15,831.0,72.0,1.05,14.0,440.5,235.48,157.12
2016,1,18,10,30,847.0,74.0,1.1,14.0,470.0,279.9,196.71
2016,1,18,10,45,858.0,75.5,1.15,14.5,493.0,322.19,234.48
2016,1,18,11,0,869.0,77.0,1.2,15.0,516.0,363.63,271.06
2016,1,18,11,15,875.5,77.5,1.4,15.0,531.0,403.48,306.74
2016,1,18,11,30,882.0,78.0,1.6,15.0,546.0,439.11,338.6
2016,1,18,11,45,883.5,79.0,1.8,15.5,553.5,471.18,366.53
2016,1,18,12,0,885.0,80.0,2.0,16.0,561.0,500.99,392.09
2016,1,18,12,15,885.0,80.5,2.05,16.0,561.5,527.16,414.6
2016,1,18,12,30,885.0,81.0,2.1,16.0,562.0,550.75,434.72
2016,1,18,12,45,688.0,136.0,2.15,16.0,506.5,520.65,412.68
2016,1,18,13,0,491.0,191.0,2.2,16.0,451.0,476.85,379.37
2016,1,18,13,15,675.0,135.5,2.1,16.0,482.5,541.58,431.52
2016,1,18,13,30,859.0,80.0,2.0,16.0,514.0,601.54,478.9
2016,1,18,13,45,659.0,123.0,1.95,16.0,447.5,538.34,429.99
2016,1,18,14,0,459.0,166.0,1.9,16.0,381.0,465.08,373.1
2016,1,18,14,15,304.5,174.5,1.7,15.5,313.5,376.42,304.08
2016,1,18,14,30,150.0,183.0,1.5,15.0,246.0,287.48,232.84
2016,1,18,14,45,456.0,125.5,1.35,15.0,293.0,425.57,346.39
2016,1,18,15,0,762.0,68.0,1.2,15.0,340.0,541.3,436.71
2016,1,18,15,15,729.5,64.0,1.0,14.5,300.5,510.41,411.53
2016,1,18,15,30,697.0,60.0,0.8,14.0,261.0,477.84,385.63
2016,1,18,15,45,651.5,54.5,0.65,14.0,219.0,435.16,350.67
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,395.93,317.13
2016,1,18,16,15,527.0,42.0,0.6,13.5,134.0,335.14,267.29
2016,1,18,16,30,448.0,35.0,0.7,13.0,91.0,277.02,216.85
2016,1,18,16,45,224.0,27.5,0.8,12.5,55.5,156.07,108.03
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,19.06,0.0
2016,1,18,17,15,0.0,10.0,0.9,11.5,10.0,9.53,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,4.3,11.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,2.0,4.55,11.0,2.0,1.85,0.0
2016,1,19,8,30,0.0,3.0,4.8,11.0,3.0,2.78,0.0
2016,1,19,8,45,0.0,3.5,5.1,11.5,3.5,3.24,0.0
2016,1,19,9,0,0.0,4.0,5.4,12.0,4.0,3.7,0.0
2016,1,19,9,15,0.0,4.5,5.35,12.0,4.5,4.17,0.0
2016,1,19,9,30,0.0,5.0,5.3,12.0,5.0,4.63,0.0
2016,1,19,9,45,0.0,37.5,5.25,12.5,37.5,34.82,24.32
2016,1,19,10,0,0.0,70.0,5.2,13.0,70.0,65.13,50.04
2016,1,19,10,15,0.0,39.5,5.15,13.0,39.5,36.7,25.73
2016,1,19,10,30,0.0,9.0,5.1,13.0,9.0,8.35,1.48
2016,1,19,10,45,0.0,9.5,5.05,13.5,9.5,8.82,1.86
2016,1,19,11,0,0.0,10.0,5.0,14.0,10.0,9.28,2.23
2016,1,19,11,15,0.0,52.5,4.9,14.0,52.5,48.83,35.7
2016,1,19,11,30,0.0,95.0,4.8,14.0,95.0,88.43,68.89
2016,1,19,11,45,0.0,123.5,4.75,14.0,123.5,114.76,90.73
2016,1,19,12,0,0.0,152.0,4.7,14.0,152.0,141.3,112.65
2016,1,19,12,15,0.0,112.5,4.7,14.0,112.5,104.83,82.39
2016,1,19,12,30,0.0,73.0,4.7,14.0,73.0,67.97,51.66
2016,1,19,12,45,0.0,116.5,4.75,14.5,117.0,108.8,85.63
2016,1,19,13,0,0.0,160.0,4.8,15.0,161.0,150.44,119.87
2016,1,19,13,15,0.0,101.5,4.7,15.0,102.0,94.79,73.89
2016,1,19,13,30,0.0,43.0,4.6,15.0,43.0,39.97,28.12
2016,1,19,13,45,0.0,78.5,4.6,15.0,78.5,73.09,56.02
2016,1,19,14,0,0.0,114.0,4.6,15.0,114.0,107.37,84.76
2016,1,19,14,15,0.0,92.0,4.35,14.5,92.0,86.1,67.23
2016,1,19,14,30,0.0,70.0,4.1,14.0,70.0,65.13,49.81
2016,1,19,14,45,385.0,70.5,3.85,14.0,209.5,326.25,273.47
2016,1,19,15,0,770.0,71.0,3.6,14.0,349.0,551.79,455.82
2016,1,19,15,15,737.0,67.5,3.3,13.5,309.0,521.01,430.39
2016,1,19,15,30,704.0,64.0,3.0,13.0,269.0,491.71,406.65
2016,1,19,15,45,644.0,60.0,2.7,12.5,225.0,443.13,366.56
2016,1,19,16,0,584.0,56.0,2.4,12.0,181.0,394.71,325.33
2016,1,19,16,15,501.5,48.5,2.1,11.5,137.5,331.69,270.87
2016,1,19,16,30,419.0,41.0,1.8,11.0,94.0,271.19,216.57
2016,1,19,16,45,282.0,29.0,1.55,11.0,58.0,185.42,133.3
2016,1,19,17,0,145.0,17.0,1.3,11.0,22.0,76.11,0.0
2016,1,19,17,15,72.5,8.5,1.15,10.5,11.0,8.1,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,8.0,7.5,7.15,0.0
2016,1,20,7,30,0.0,15.0,0.3,8.0,15.0,14.3,0.0
2016,1,20,7,45,73.0,31.0,0.35,8.5,40.5,25.43,15.04
2016,1,20,8,0,146.0,47.0,0.4,9.0,66.0,37.91,27.99
2016,1,20,8,15,172.0,65.0,0.5,9.0,96.0,51.44,40.74
2016,1,20,8,30,198.0,83.0,0.6,9.0,126.0,64.53,52.92
2016,1,20,8,45,216.0,100.0,0.7,9.5,156.0,76.5,63.77
2016,1,20,9,0,234.0,117.0,0.8,10.0,186.0,88.1,74.06
2016,1,20,9,15,247.5,131.5,0.8,10.5,213.5,103.91,80.25
2016,1,20,9,30,261.0,146.0,0.8,11.0,241.0,131.79,97.33
2016,1,20,9,45,539.5,112.0,0.85,11.5,333.0,151.57,99.12
2016,1,20,10,0,818.0,78.0,0.9,12.0,425.0,200.84,127.46
2016,1,20,10,15,834.0,80.5,0.85,12.0,454.5,246.07,166.68
2016,1,20,10,30,850.0,83.0,0.8,12.0,484.0,291.38,206.9
2016,1,20,10,45,864.5,83.0,0.8,12.5,508.0,333.8,244.51
2016,1,20,11,0,879.0,83.0,0.8,13.0,532.0,375.62,281.08
2016,1,20,11,15,885.0,84.0,0.7,13.5,547.5,414.33,314.03
2016,1,20,11,30,891.0,85.0,0.6,14.0,563.0,451.38,344.55
2016,1,20,11,45,756.0,120.5,0.5,14.5,530.0,455.29,349.9
2016,1,20,12,0,621.0,156.0,0.4,15.0,497.0,450.74,347.72
2016,1,20,12,15,762.0,119.5,0.4,15.0,538.5,507.11,391.59
2016,1,20,12,30,903.0,83.0,0.4,15.0,580.0,566.41,436.63
2016,1,20,12,45,906.5,80.0,0.45,15.5,573.0,586.25,451.95
2016,1,20,13,0,910.0,77.0,0.5,16.0,566.0,603.28,465.45
2016,1,20,13,15,699.5,129.0,0.65,16.0,498.5,552.8,430.09
2016,1,20,13,30,489.0,181.0,0.8,16.0,431.0,488.32,383.41
2016,1,20,13,45,685.5,126.0,1.0,16.0,460.0,561.17,442.68
2016,1,20,14,0,882.0,71.0,1.2,16.0,489.0,622.65,492.12
2016,1,20,14,15,867.0,69.0,1.2,15.5,459.5,614.29,487.27
2016,1,20,14,30,852.0,67.0,1.2,15.0,430.0,606.59,483.32
2016,1,20,14,45,832.5,64.5,1.2,15.0,394.5,589.35,471.25
2016,1,20,15,0,813.0,62.0,1.2,15.0,359.0,569.48,456.93
2016,1,20,15,15,783.0,58.5,1.1,14.5,318.5,539.9,434.91
2016,1,20,15,30,753.0,55.0,1.0,14.0,278.0,508.45,410.76
2016,1,20,15,45,709.0,50.5,0.9,13.5,234.5,466.56,377.57
2016,1,20,16,0,665.0,46.0,0.8,13.0,191.0,424.05,342.51
2016,1,20,16,15,592.0,40.0,0.8,12.5,146.5,364.97,293.3
2016,1,20,16,30,519.0,34.0,0.8,12.0,102.0,307.63,243.03
2016,1,20,16,45,389.0,24.5,0.8,11.5,64.0,224.27,163.35
2016,1,20,17,0,259.0,15.0,0.8,11.0,26.0,136.44,0.0
2016,1,20,17,15,129.5,7.5,0.75,10.5,13.0,57.09,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,7.5,8.0,7.63,0.0
2016,1,21,7,30,0.0,16.0,1.6,8.0,16.0,15.25,0.0
2016,1,21,7,45,62.0,32.0,1.7,9.0,40.0,27.25,16.59
2016,1,21,8,0,124.0,48.0,1.8,10.0,64.0,38.64,28.46
2016,1,21,8,15,146.5,66.5,2.0,10.5,93.0,52.49,41.39
2016,1,21,8,30,169.0,85.0,2.2,11.0,122.0,65.89,53.71
2016,1,21,8,45,182.5,103.0,2.45,11.5,150.5,78.49,65.09
2016,1,21,9,0,196.0,121.0,2.7,12.0,179.0,90.68,75.88
2016,1,21,9,15,208.5,136.0,2.8,12.5,205.5,106.52,82.38
2016,1,21,9,30,221.0,151.0,2.9,13.0,232.0,132.9,99.23
2016,1,21,9,45,391.5,138.0,3.05,14.0,298.0,154.52,107.53
2016,1,21,10,0,562.0,125.0,3.2,15.0,364.0,194.85,132.99
2016,1,21,10,15,611.0,120.5,3.45,15.5,397.0,230.93,162.56
2016,1,21,10,30,660.0,116.0,3.7,16.0,430.0,269.62,195.46
2016,1,21,10,45,768.5,99.0,3.95,16.5,481.0,321.04,237.59
2016,1,21,11,0,877.0,82.0,4.2,17.0,532.0,375.67,282.98
2016,1,21,11,15,757.0,114.5,4.15,17.0,511.5,393.69,303.21
2016,1,21,11,30,637.0,147.0,4.1,17.0,491.0,404.02,315.7
2016,1,21,11,45,626.0,155.0,4.1,17.5,497.0,431.06,338.79
2016,1,21,12,0,615.0,163.0,4.1,18.0,503.0,455.85,359.44
2016,1,21,12,15,587.5,170.0,3.9,17.5,495.0,466.72,370.02
2016,1,21,12,30,560.0,177.0,3.7,17.0,487.0,476.78,379.59
2016,1,21,12,45,504.5,191.0,3.5,17.0,467.5,475.35,379.01
2016,1,21,13,0,449.0,205.0,3.3,17.0,448.0,470.34,375.35
2016,1,21,13,15,364.0,215.5,2.95,16.5,409.0,435.71,348.84
2016,1,21,13,30,279.0,226.0,2.6,16.0,370.0,403.53,323.73
2016,1,21,13,45,264.5,217.5,2.3,15.5,349.5,391.92,315.48
2016,1,21,14,0,250.0,209.0,2.0,15.0,329.0,379.04,305.99
2016,1,21,14,15,460.0,153.5,1.75,14.5,357.0,460.23,373.07
2016,1,21,14,30,670.0,98.0,1.5,14.0,385.0,534.74,432.81
2016,1,21,14,45,518.0,116.5,1.3,14.0,327.5,457.21,370.98
2016,1,21,15,0,366.0,135.0,1.1,14.0,270.0,385.28,313.44
2016,1,21,15,15,341.0,124.5,1.05,13.5,239.5,347.94,285.11
2016,1,21,15,30,316.0,114.0,1.0,13.0,209.0,319.56,262.8
2016,1,21,15,45,294.0,98.5,1.0,12.5,176.0,286.37,236.08
2016,1,21,16,0,272.0,83.0,1.0,12.0,143.0,252.95,208.22
2016,1,21,16,15,237.0,66.0,1.0,11.5,109.5,210.83,172.11
2016,1,21,16,30,202.0,49.0,1.0,11.0,76.0,178.84,142.97
2016,1,21,16,45,101.0,34.5,1.05,11.0,48.0,103.61,75.47
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,21.36,0.0
2016,1,21,17,15,0.0,10.0,1.1,10.5,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
