Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,10.0,1.5,1.43,0.0
2016,1,22,7,30,0.0,3.0,3.1,10.0,3.0,2.77,0.0
2016,1,22,7,45,0.0,8.5,3.15,10.0,8.5,7.87,0.79
2016,1,22,8,0,0.0,14.0,3.2,10.0,14.0,12.97,5.83
2016,1,22,8,15,0.0,20.5,3.3,10.0,20.5,19.0,11.47
2016,1,22,8,30,0.0,27.0,3.4,10.0,27.0,25.04,17.1
2016,1,22,8,45,0.0,34.0,3.55,10.5,34.0,31.55,23.05
2016,1,22,9,0,0.0,41.0,3.7,11.0,41.0,38.07,28.92
2016,1,22,9,15,0.0,47.0,3.7,11.5,47.0,43.66,32.15
2016,1,22,9,30,0.0,53.0,3.7,12.0,53.0,49.26,36.83
2016,1,22,9,45,0.0,34.0,3.7,12.5,34.0,31.57,21.52
2016,1,22,10,0,0.0,15.0,3.7,13.0,15.0,13.91,6.29
2016,1,22,10,15,0.0,26.5,3.7,13.0,26.5,24.6,15.42
2016,1,22,10,30,0.0,38.0,3.7,13.0,38.0,35.31,24.51
2016,1,22,10,45,0.0,38.0,3.75,13.0,38.0,35.31,24.46
2016,1,22,11,0,0.0,38.0,3.8,13.0,38.0,35.32,24.42
2016,1,22,11,15,0.0,53.0,3.85,13.0,53.0,49.3,36.22
2016,1,22,11,30,0.0,68.0,3.9,13.0,68.0,63.3,47.98
2016,1,22,11,45,0.0,73.0,3.95,13.5,73.0,67.97,51.77
2016,1,22,12,0,0.0,78.0,4.0,14.0,78.0,72.64,55.55
2016,1,22,12,15,0.0,46.0,3.9,14.0,46.0,42.78,30.49
2016,1,22,12,30,0.0,14.0,3.8,14.0,14.0,13.0,5.36
2016,1,22,12,45,0.0,13.5,3.75,14.0,13.5,12.54,4.98
2016,1,22,13,0,0.0,13.0,3.7,14.0,13.0,12.07,4.59
2016,1,22,13,15,0.0,45.5,3.45,13.5,45.5,42.31,30.26
2016,1,22,13,30,0.0,78.0,3.2,13.0,78.0,72.63,55.95
2016,1,22,13,45,0.0,94.5,3.0,13.0,94.5,88.23,69.12
2016,1,22,14,0,0.0,111.0,2.8,13.0,111.0,104.35,82.73
2016,1,22,14,15,0.0,59.0,2.55,12.5,59.0,54.87,41.24
2016,1,22,14,30,0.0,7.0,2.3,12.0,7.0,6.49,0.0
2016,1,22,14,45,0.0,9.0,2.05,12.0,9.0,8.34,1.56
2016,1,22,15,0,0.0,11.0,1.8,12.0,11.0,10.2,3.18
2016,1,22,15,15,0.0,10.0,1.65,11.5,10.0,9.27,2.4
2016,1,22,15,30,0.0,9.0,1.5,11.0,9.0,8.34,1.62
2016,1,22,15,45,0.0,7.5,1.4,11.0,7.5,6.94,0.4
2016,1,22,16,0,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,1,22,16,15,0.0,4.5,1.3,10.5,4.5,4.16,0.0
2016,1,22,16,30,0.0,3.0,1.3,10.0,3.0,2.77,0.0
2016,1,22,16,45,0.0,1.5,1.3,10.0,1.5,1.39,0.0
2016,1,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,6.5,12.5,11.91,0.0
2016,1,23,7,30,0.0,25.0,2.0,7.0,25.0,21.55,0.0
2016,1,23,7,45,218.5,33.5,2.25,8.0,63.0,26.31,16.24
2016,1,23,8,0,437.0,42.0,2.5,9.0,101.0,33.32,23.95
2016,1,23,8,15,518.5,49.5,2.7,9.0,145.0,37.8,28.49
2016,1,23,8,30,600.0,57.0,2.9,9.0,189.0,42.21,32.78
2016,1,23,8,45,656.5,61.0,3.15,9.5,234.0,43.56,34.06
2016,1,23,9,0,713.0,65.0,3.4,10.0,279.0,49.53,39.43
2016,1,23,9,15,745.0,69.0,3.45,10.0,320.0,69.21,41.74
2016,1,23,9,30,777.0,73.0,3.5,10.0,361.0,114.28,63.26
2016,1,23,9,45,521.0,127.0,3.55,10.5,328.5,163.17,110.46
2016,1,23,10,0,265.0,181.0,3.6,11.0,296.0,193.4,146.78
2016,1,23,10,15,464.5,149.0,3.6,11.0,366.5,224.36,165.73
2016,1,23,10,30,664.0,117.0,3.6,11.0,437.0,273.96,202.83
2016,1,23,10,45,751.0,107.0,3.6,11.0,484.5,322.87,244.56
2016,1,23,11,0,838.0,97.0,3.6,11.0,532.0,379.66,293.1
2016,1,23,11,15,845.0,98.0,3.55,11.0,548.0,417.66,327.72
2016,1,23,11,30,852.0,99.0,3.5,11.0,564.0,454.19,360.5
2016,1,23,11,45,428.5,140.0,3.45,11.0,374.0,328.5,265.53
2016,1,23,12,0,5.0,181.0,3.4,11.0,184.0,170.51,137.53
2016,1,23,12,15,203.0,204.0,3.4,11.0,318.0,301.63,246.36
2016,1,23,12,30,401.0,227.0,3.4,11.0,452.0,438.29,356.85
2016,1,23,12,45,622.0,165.0,3.45,11.0,508.5,521.01,424.45
2016,1,23,13,0,843.0,103.0,3.5,11.0,565.0,600.74,489.7
2016,1,23,13,15,836.5,102.0,3.55,11.0,549.5,611.13,498.94
2016,1,23,13,30,830.0,101.0,3.6,11.0,534.0,618.51,506.1
2016,1,23,13,45,821.0,98.5,3.65,11.0,512.0,619.77,508.47
2016,1,23,14,0,812.0,96.0,3.7,11.0,490.0,618.01,508.41
2016,1,23,14,15,795.5,93.5,3.7,10.5,460.0,608.62,503.05
2016,1,23,14,30,779.0,91.0,3.7,10.0,430.0,598.64,497.01
2016,1,23,14,45,562.5,116.5,3.7,10.0,351.0,491.97,411.07
2016,1,23,15,0,346.0,142.0,3.7,10.0,272.0,374.14,314.16
2016,1,23,15,15,509.5,108.0,3.5,9.5,276.0,440.7,371.48
2016,1,23,15,30,673.0,74.0,3.3,9.0,280.0,495.01,416.82
2016,1,23,15,45,635.0,66.5,3.15,9.0,237.5,454.46,382.26
2016,1,23,16,0,597.0,59.0,3.0,9.0,195.0,413.24,346.42
2016,1,23,16,15,519.5,51.5,2.8,8.5,151.0,351.39,292.67
2016,1,23,16,30,442.0,44.0,2.6,8.0,107.0,291.74,238.95
2016,1,23,16,45,221.0,37.5,2.45,7.5,69.0,172.23,133.04
2016,1,23,17,0,0.0,31.0,2.3,7.0,31.0,40.46,3.38
2016,1,23,17,15,0.0,15.5,2.25,7.0,15.5,14.77,0.0
2016,1,23,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,15,80.5,9.5,1.65,6.0,13.0,9.05,0.0
2016,1,24,7,30,161.0,19.0,1.8,6.0,26.0,15.71,0.0
2016,1,24,7,45,283.5,31.5,2.0,6.5,63.0,25.63,15.96
2016,1,24,8,0,406.0,44.0,2.2,7.0,100.0,35.08,25.76
2016,1,24,8,15,484.5,52.5,2.25,7.0,143.5,40.36,31.08
2016,1,24,8,30,563.0,61.0,2.3,7.0,187.0,45.52,36.09
2016,1,24,8,45,383.0,93.5,2.35,7.5,187.0,68.38,56.98
2016,1,24,9,0,203.0,126.0,2.4,8.0,187.0,94.03,80.06
2016,1,24,9,15,221.0,139.5,2.4,8.0,214.5,110.51,86.37
2016,1,24,9,30,239.0,153.0,2.4,8.0,242.0,137.03,103.57
2016,1,24,9,45,162.0,170.5,2.4,8.0,233.5,160.09,124.76
2016,1,24,10,0,85.0,188.0,2.4,8.0,225.0,174.77,140.35
2016,1,24,10,15,449.5,140.5,2.4,8.0,356.0,214.95,160.04
2016,1,24,10,30,814.0,93.0,2.4,8.0,487.0,297.17,218.89
2016,1,24,10,45,633.5,144.0,2.45,8.5,459.5,321.32,247.48
2016,1,24,11,0,453.0,195.0,2.5,9.0,432.0,330.79,261.62
2016,1,24,11,15,533.5,176.5,2.4,9.0,463.5,366.94,292.02
2016,1,24,11,30,614.0,158.0,2.3,9.0,495.0,408.77,327.03
2016,1,24,11,45,533.5,187.0,2.25,9.0,482.5,420.87,338.97
2016,1,24,12,0,453.0,216.0,2.2,9.0,470.0,428.66,346.62
2016,1,24,12,15,378.0,233.0,2.05,9.0,445.0,419.68,340.26
2016,1,24,12,30,303.0,250.0,1.9,9.0,420.0,408.59,331.69
2016,1,24,12,45,288.0,249.0,1.75,9.0,409.0,409.76,333.0
2016,1,24,13,0,273.0,248.0,1.6,9.0,398.0,409.39,332.87
2016,1,24,13,15,164.0,237.5,1.65,9.0,327.0,335.97,274.4
2016,1,24,13,30,55.0,227.0,1.7,9.0,256.0,257.61,210.54
2016,1,24,13,45,268.5,199.0,1.75,9.5,331.5,377.0,310.65
2016,1,24,14,0,482.0,171.0,1.8,10.0,407.0,492.89,404.15
2016,1,24,14,15,581.0,135.0,2.0,10.0,402.5,523.98,430.68
2016,1,24,14,30,680.0,99.0,2.2,10.0,398.0,548.64,452.86
2016,1,24,14,45,563.0,113.0,2.4,10.0,347.5,490.57,407.26
2016,1,24,15,0,446.0,127.0,2.6,10.0,297.0,428.69,357.92
2016,1,24,15,15,602.0,92.0,2.4,9.5,294.5,483.59,404.55
2016,1,24,15,30,758.0,57.0,2.2,9.0,292.0,523.99,437.81
2016,1,24,15,45,704.5,54.0,2.05,8.5,247.0,477.91,399.77
2016,1,24,16,0,651.0,51.0,1.9,8.0,202.0,431.44,360.62
2016,1,24,16,15,580.0,45.0,1.7,7.5,157.5,376.88,313.07
2016,1,24,16,30,509.0,39.0,1.5,7.0,113.0,320.8,262.43
2016,1,24,16,45,377.0,29.5,1.3,6.5,73.0,235.27,183.85
2016,1,24,17,0,245.0,20.0,1.1,6.0,33.0,146.53,46.43
2016,1,24,17,15,122.5,10.0,1.05,6.0,16.5,58.27,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,152.5,8.0,1.6,4.5,15.0,7.63,0.0
2016,1,25,7,30,305.0,16.0,1.7,5.0,30.0,13.9,0.0
2016,1,25,7,45,434.0,24.5,1.85,5.5,70.5,20.72,12.01
2016,1,25,8,0,563.0,33.0,2.0,6.0,111.0,27.29,18.93
2016,1,25,8,15,633.0,38.5,2.1,6.5,156.5,30.76,22.45
2016,1,25,8,30,703.0,44.0,2.2,7.0,202.0,34.22,25.79
2016,1,25,8,45,749.5,47.5,2.3,8.0,247.5,35.87,27.27
2016,1,25,9,0,796.0,51.0,2.4,9.0,293.0,37.55,28.7
2016,1,25,9,15,823.5,53.5,2.55,9.5,334.5,66.0,36.08
2016,1,25,9,30,851.0,56.0,2.7,10.0,376.0,113.43,58.96
2016,1,25,9,45,856.0,62.5,2.85,10.5,410.5,162.95,95.16
2016,1,25,10,0,861.0,69.0,3.0,11.0,445.0,207.59,132.92
2016,1,25,10,15,875.5,70.5,3.05,11.5,475.5,258.06,177.67
2016,1,25,10,30,890.0,72.0,3.1,12.0,506.0,303.96,219.47
2016,1,25,10,45,899.0,73.5,3.15,12.5,529.5,347.71,259.59
2016,1,25,11,0,908.0,75.0,3.2,13.0,553.0,390.33,298.19
2016,1,25,11,15,914.0,76.0,3.2,13.0,569.0,430.01,334.21
2016,1,25,11,30,920.0,77.0,3.2,13.0,585.0,467.93,368.07
2016,1,25,11,45,922.5,77.5,3.25,13.5,593.5,501.83,397.43
2016,1,25,12,0,925.0,78.0,3.3,14.0,602.0,533.41,424.25
2016,1,25,12,15,925.5,78.0,3.3,14.0,602.5,560.99,448.05
2016,1,25,12,30,926.0,78.0,3.3,14.0,603.0,585.86,469.32
2016,1,25,12,45,921.5,78.5,3.3,14.0,595.5,605.61,486.3
2016,1,25,13,0,917.0,79.0,3.3,14.0,588.0,622.3,500.66
2016,1,25,13,15,911.5,78.0,3.25,14.0,572.5,633.71,510.68
2016,1,25,13,30,906.0,77.0,3.2,14.0,557.0,641.95,518.12
2016,1,25,13,45,897.0,75.5,3.15,14.0,534.0,644.3,521.0
2016,1,25,14,0,888.0,74.0,3.1,14.0,511.0,643.47,521.36
2016,1,25,14,15,874.0,72.0,3.0,13.5,481.5,635.82,517.21
2016,1,25,14,30,860.0,70.0,2.9,13.0,452.0,628.9,513.37
2016,1,25,14,45,841.0,67.5,2.85,13.0,416.0,611.86,500.92
2016,1,25,15,0,822.0,65.0,2.8,13.0,380.0,592.14,486.14
2016,1,25,15,15,793.0,62.0,2.4,12.5,339.0,563.33,463.46
2016,1,25,15,30,764.0,59.0,2.0,12.0,298.0,532.55,438.55
2016,1,25,15,45,720.0,55.0,1.7,11.5,254.0,490.4,404.18
2016,1,25,16,0,676.0,51.0,1.4,11.0,210.0,447.5,367.98
2016,1,25,16,15,607.0,44.5,1.3,10.0,164.5,388.4,318.75
2016,1,25,16,30,538.0,38.0,1.2,9.0,119.0,330.76,268.45
2016,1,25,16,45,416.0,29.0,1.15,8.5,78.0,254.08,198.32
2016,1,25,17,0,294.0,20.0,1.1,8.0,37.0,169.82,71.48
2016,1,25,17,15,147.0,10.0,1.1,7.5,18.5,68.49,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,134.5,9.5,1.55,5.0,16.0,9.05,0.0
2016,1,26,7,30,269.0,19.0,1.6,5.0,32.0,15.56,0.0
2016,1,26,7,45,401.0,28.5,1.65,5.5,72.5,22.6,13.74
2016,1,26,8,0,533.0,38.0,1.7,6.0,113.0,29.35,20.82
2016,1,26,8,15,605.5,44.5,1.75,6.5,159.0,36.3,27.52
2016,1,26,8,30,678.0,51.0,1.8,7.0,205.0,40.44,31.49
2016,1,26,8,45,727.0,54.5,1.85,7.5,250.5,41.78,32.76
2016,1,26,9,0,776.0,58.0,1.9,8.0,296.0,43.23,34.02
2016,1,26,9,15,805.5,61.5,1.9,8.5,338.0,68.33,37.73
2016,1,26,9,30,835.0,65.0,1.9,9.0,380.0,116.16,61.73
2016,1,26,9,45,854.0,67.5,1.95,10.0,417.0,163.87,95.97
2016,1,26,10,0,873.0,70.0,2.0,11.0,454.0,212.35,136.13
2016,1,26,10,15,887.5,72.0,1.95,11.5,485.0,263.93,181.55
2016,1,26,10,30,902.0,74.0,1.9,12.0,516.0,310.93,223.86
2016,1,26,10,45,913.0,74.5,1.9,13.0,540.0,355.06,263.31
2016,1,26,11,0,924.0,75.0,1.9,14.0,564.0,398.17,301.09
2016,1,26,11,15,929.5,76.0,1.85,14.0,580.5,438.36,336.75
2016,1,26,11,30,935.0,77.0,1.8,14.0,597.0,476.73,370.08
2016,1,26,11,45,937.5,77.5,1.8,14.5,605.5,511.22,399.08
2016,1,26,12,0,940.0,78.0,1.8,15.0,614.0,543.35,425.48
2016,1,26,12,15,940.0,78.0,1.8,15.0,614.5,571.16,448.8
2016,1,26,12,30,940.0,78.0,1.8,15.0,615.0,596.2,469.57
2016,1,26,12,45,933.5,79.0,1.85,15.5,606.5,615.7,485.2
2016,1,26,13,0,927.0,80.0,1.9,16.0,598.0,632.03,498.2
2016,1,26,13,15,921.0,79.0,1.9,16.0,582.5,643.36,507.99
2016,1,26,13,30,915.0,78.0,1.9,16.0,567.0,651.46,515.27
2016,1,26,13,45,804.5,96.0,1.9,16.0,512.5,614.8,488.38
2016,1,26,14,0,694.0,114.0,1.9,16.0,458.0,573.12,457.53
2016,1,26,14,15,716.0,100.5,1.8,15.5,437.5,576.19,461.94
2016,1,26,14,30,738.0,87.0,1.7,15.0,417.0,574.24,462.18
2016,1,26,14,45,657.0,96.5,1.65,15.0,373.0,535.2,432.26
2016,1,26,15,0,576.0,106.0,1.6,15.0,329.0,492.41,399.3
2016,1,26,15,15,550.5,99.0,1.4,14.5,294.0,464.44,378.1
2016,1,26,15,30,525.0,92.0,1.2,14.0,259.0,434.99,355.06
2016,1,26,15,45,604.5,72.0,1.0,13.5,237.5,450.24,366.86
2016,1,26,16,0,684.0,52.0,0.8,13.0,216.0,455.52,369.12
2016,1,26,16,15,616.0,46.0,0.85,12.0,170.0,397.03,321.72
2016,1,26,16,30,548.0,40.0,0.9,11.0,124.0,345.07,277.28
2016,1,26,16,45,426.5,31.0,0.95,10.5,82.0,262.83,204.49
2016,1,26,17,0,305.0,22.0,1.0,10.0,40.0,178.89,89.03
2016,1,26,17,15,152.5,11.0,0.95,10.0,20.0,72.13,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,7.5,15.0,14.3,0.0
2016,1,27,7,30,0.0,30.0,0.7,8.0,30.0,25.46,0.0
2016,1,27,7,45,221.5,36.5,0.75,8.5,68.0,28.58,18.77
2016,1,27,8,0,443.0,43.0,0.8,9.0,106.0,33.74,24.51
2016,1,27,8,15,519.0,49.5,0.85,9.5,149.5,37.28,28.1
2016,1,27,8,30,595.0,56.0,0.9,10.0,193.0,40.82,31.49
2016,1,27,8,45,630.5,63.5,1.0,10.5,235.5,45.04,35.32
2016,1,27,9,0,666.0,71.0,1.1,11.0,278.0,49.12,38.93
2016,1,27,9,15,719.5,66.5,1.1,11.0,317.5,71.3,40.84
2016,1,27,9,30,773.0,62.0,1.1,11.0,357.0,110.17,58.19
2016,1,27,9,45,777.5,68.5,1.15,11.5,389.0,156.38,92.33
2016,1,27,10,0,782.0,75.0,1.2,12.0,421.0,202.17,130.84
2016,1,27,10,15,720.0,98.5,1.15,12.5,434.0,243.66,170.15
2016,1,27,10,30,658.0,122.0,1.1,13.0,447.0,282.39,206.78
2016,1,27,10,45,660.5,129.0,1.1,13.5,468.0,320.69,240.45
2016,1,27,11,0,663.0,136.0,1.1,14.0,489.0,358.04,272.69
2016,1,27,11,15,547.5,177.0,1.05,14.0,474.5,376.88,291.46
2016,1,27,11,30,432.0,218.0,1.0,14.0,460.0,387.42,302.25
2016,1,27,11,45,483.0,206.0,0.95,14.5,480.0,419.03,327.12
2016,1,27,12,0,534.0,194.0,0.9,15.0,500.0,452.18,352.75
2016,1,27,12,15,366.0,232.0,0.85,15.0,442.0,415.63,325.48
2016,1,27,12,30,198.0,270.0,0.8,15.0,384.0,368.88,289.63
2016,1,27,12,45,186.5,267.0,0.75,15.0,373.0,367.28,289.03
2016,1,27,13,0,175.0,264.0,0.7,15.0,362.0,364.56,287.16
2016,1,27,13,15,88.0,215.0,0.6,15.0,264.5,262.66,207.93
2016,1,27,13,30,1.0,166.0,0.5,15.0,167.0,157.72,124.05
2016,1,27,13,45,10.0,177.5,0.4,15.0,182.5,175.48,139.04
2016,1,27,14,0,19.0,189.0,0.3,15.0,198.0,193.95,153.94
2016,1,27,14,15,172.5,186.0,0.25,14.5,264.0,304.88,244.61
2016,1,27,14,30,326.0,183.0,0.2,14.0,330.0,410.22,327.2
2016,1,27,14,45,330.0,166.5,0.15,14.0,305.5,396.06,315.82
2016,1,27,15,0,334.0,150.0,0.1,14.0,281.0,380.31,304.46
2016,1,27,15,15,318.0,137.0,0.15,13.5,251.0,355.0,286.28
2016,1,27,15,30,302.0,124.0,0.2,13.0,221.0,328.94,267.05
2016,1,27,15,45,286.5,107.5,0.3,13.0,189.0,298.2,243.26
2016,1,27,16,0,271.0,91.0,0.4,13.0,157.0,266.9,218.09
2016,1,27,16,15,241.0,74.0,0.45,12.5,123.5,226.85,184.83
2016,1,27,16,30,211.0,57.0,0.5,12.0,90.0,187.31,150.74
2016,1,27,16,45,160.5,40.0,0.6,12.0,60.0,148.62,115.12
2016,1,27,17,0,110.0,23.0,0.7,12.0,30.0,95.14,50.98
2016,1,27,17,15,55.0,11.5,0.7,11.5,15.0,33.38,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,145.0,9.5,0.75,6.5,17.0,9.05,0.0
2016,1,28,7,30,290.0,19.0,0.8,7.0,34.0,15.37,0.0
2016,1,28,7,45,415.5,28.0,0.85,7.5,75.0,21.94,13.28
2016,1,28,8,0,541.0,37.0,0.9,8.0,116.0,30.87,22.09
2016,1,28,8,15,610.5,43.0,0.95,8.5,161.5,34.62,25.84
2016,1,28,8,30,680.0,49.0,1.0,9.0,207.0,38.35,29.38
2016,1,28,8,45,724.5,53.0,1.05,10.0,252.5,40.23,31.04
2016,1,28,9,0,769.0,57.0,1.1,11.0,298.0,42.14,32.63
2016,1,28,9,15,798.0,60.5,1.05,11.5,339.5,70.34,37.41
2016,1,28,9,30,827.0,64.0,1.0,12.0,381.0,118.0,62.06
2016,1,28,9,45,843.5,67.5,0.95,12.5,417.5,166.04,96.92
2016,1,28,10,0,860.0,71.0,0.9,13.0,454.0,214.66,137.11
2016,1,28,10,15,660.0,125.0,0.95,13.5,431.0,254.49,180.18
2016,1,28,10,30,460.0,179.0,1.0,14.0,408.0,277.58,207.85
2016,1,28,10,45,331.0,213.0,1.05,14.5,381.5,290.38,223.13
2016,1,28,11,0,202.0,247.0,1.1,15.0,355.0,291.17,227.18
2016,1,28,11,15,556.5,163.5,1.3,15.0,473.5,369.94,286.39
2016,1,28,11,30,911.0,80.0,1.5,15.0,592.0,474.26,366.9
2016,1,28,11,45,913.0,80.0,1.75,15.0,600.0,507.45,395.85
2016,1,28,12,0,915.0,80.0,2.0,15.0,608.0,538.29,422.97
2016,1,28,12,15,482.5,164.5,2.2,15.0,443.0,417.48,332.3
2016,1,28,12,30,50.0,249.0,2.4,15.0,278.0,264.13,210.15
2016,1,28,12,45,49.5,246.0,2.6,15.0,274.5,264.31,211.16
2016,1,28,13,0,49.0,243.0,2.8,15.0,271.0,264.29,211.51
2016,1,28,13,15,336.0,197.0,2.65,15.0,379.5,407.32,329.23
2016,1,28,13,30,623.0,151.0,2.5,15.0,488.0,556.53,447.27
2016,1,28,13,45,444.0,186.0,2.35,15.0,421.5,485.11,390.0
2016,1,28,14,0,265.0,221.0,2.2,15.0,355.0,406.54,327.31
2016,1,28,14,15,134.5,187.5,2.15,15.0,255.5,282.77,228.97
2016,1,28,14,30,4.0,154.0,2.1,15.0,156.0,151.06,120.51
2016,1,28,14,45,165.5,153.5,2.05,15.0,219.5,269.41,220.9
2016,1,28,15,0,327.0,153.0,2.0,15.0,283.0,380.52,311.83
2016,1,28,15,15,317.5,138.0,1.75,14.5,253.0,356.88,292.95
2016,1,28,15,30,308.0,123.0,1.5,14.0,223.0,332.18,273.51
2016,1,28,15,45,294.5,106.5,1.25,13.5,191.0,302.36,249.39
2016,1,28,16,0,281.0,90.0,1.0,13.0,159.0,271.84,223.97
2016,1,28,16,15,254.0,73.0,1.0,12.0,126.0,242.67,199.36
2016,1,28,16,30,227.0,56.0,1.0,11.0,93.0,204.11,165.92
2016,1,28,16,45,178.5,40.0,1.05,10.5,62.5,157.36,123.68
2016,1,28,17,0,130.0,24.0,1.1,10.0,32.0,106.78,63.61
2016,1,28,17,15,65.0,12.0,1.05,10.0,16.0,38.15,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,10.0,0.8,10.5,14.0,9.53,0.0
2016,1,29,7,30,150.0,20.0,0.8,11.0,28.0,15.77,0.73
2016,1,29,7,45,234.0,33.5,0.85,12.0,61.0,26.04,16.55
2016,1,29,8,0,318.0,47.0,0.9,13.0,94.0,35.95,26.09
2016,1,29,8,15,359.5,60.5,1.1,13.5,131.5,45.44,34.89
2016,1,29,8,30,401.0,74.0,1.3,14.0,169.0,54.59,43.2
2016,1,29,8,45,428.0,86.5,1.5,14.5,206.0,62.63,50.35
2016,1,29,9,0,455.0,99.0,1.7,15.0,243.0,70.39,57.09
2016,1,29,9,15,471.0,111.0,1.85,15.5,277.0,96.47,65.31
2016,1,29,9,30,487.0,123.0,2.0,16.0,311.0,134.28,87.76
2016,1,29,9,45,496.0,135.0,2.15,16.5,342.0,172.46,116.11
2016,1,29,10,0,505.0,147.0,2.3,17.0,373.0,211.13,147.65
2016,1,29,10,15,502.0,159.5,2.35,17.0,397.0,247.81,179.52
2016,1,29,10,30,499.0,172.0,2.4,17.0,421.0,283.66,211.0
2016,1,29,10,45,362.0,209.5,2.45,17.5,394.5,298.28,228.04
2016,1,29,11,0,225.0,247.0,2.5,18.0,368.0,300.1,233.08
2016,1,29,11,15,325.0,235.5,2.55,18.0,416.5,342.22,266.08
2016,1,29,11,30,425.0,224.0,2.6,18.0,465.0,392.15,305.52
2016,1,29,11,45,219.5,216.0,2.65,18.0,341.0,305.42,240.22
2016,1,29,12,0,14.0,208.0,2.7,18.0,217.0,200.01,157.17
2016,1,29,12,15,34.5,231.0,2.75,17.5,251.5,235.65,186.29
2016,1,29,12,30,55.0,254.0,2.8,17.0,286.0,271.81,215.51
2016,1,29,12,45,28.5,212.0,2.85,17.0,228.5,219.22,173.66
2016,1,29,13,0,2.0,170.0,2.9,17.0,171.0,160.99,126.76
2016,1,29,13,15,23.0,199.5,2.85,17.0,212.0,203.05,161.26
2016,1,29,13,30,44.0,229.0,2.8,17.0,253.0,253.12,201.7
2016,1,29,13,45,46.5,222.0,2.8,17.0,246.5,250.27,199.67
2016,1,29,14,0,49.0,215.0,2.8,17.0,240.0,247.32,197.75
2016,1,29,14,15,178.5,202.5,2.65,17.0,285.5,327.78,264.63
2016,1,29,14,30,308.0,190.0,2.5,17.0,331.0,408.66,330.24
2016,1,29,14,45,364.5,165.0,2.45,17.0,319.5,418.42,339.14
2016,1,29,15,0,421.0,140.0,2.4,17.0,308.0,435.48,353.76
2016,1,29,15,15,592.5,98.5,2.1,16.5,308.0,496.08,403.29
2016,1,29,15,30,764.0,57.0,1.8,16.0,308.0,541.38,439.34
2016,1,29,15,45,726.0,53.0,1.55,15.5,264.5,502.18,407.72
2016,1,29,16,0,688.0,49.0,1.3,15.0,221.0,462.05,374.83
2016,1,29,16,15,626.5,43.5,1.2,14.0,176.0,406.96,330.05
2016,1,29,16,30,565.0,38.0,1.1,13.0,131.0,352.99,284.04
2016,1,29,16,45,458.5,30.0,1.05,12.0,89.0,276.49,217.46
2016,1,29,17,0,352.0,22.0,1.0,11.0,47.0,201.72,130.21
2016,1,29,17,15,176.0,11.0,1.0,11.0,23.5,83.4,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.65,8.0,4.5,4.29,0.0
2016,1,30,7,30,0.0,9.0,2.6,8.0,9.0,8.33,0.0
2016,1,30,7,45,0.0,19.5,2.6,8.0,19.5,18.09,10.04
2016,1,30,8,0,0.0,30.0,2.6,8.0,30.0,27.85,19.4
2016,1,30,8,15,0.0,42.0,2.6,8.0,42.0,39.03,29.88
2016,1,30,8,30,0.0,54.0,2.6,8.0,54.0,49.98,40.07
2016,1,30,8,45,0.0,65.5,2.65,8.5,65.5,60.25,49.41
2016,1,30,9,0,0.0,77.0,2.7,9.0,77.0,70.44,58.5
2016,1,30,9,15,0.0,88.0,2.7,9.0,88.0,80.3,64.13
2016,1,30,9,30,0.0,99.0,2.7,9.0,99.0,90.28,72.55
2016,1,30,9,45,222.5,130.0,2.75,9.5,231.0,136.49,101.4
2016,1,30,10,0,445.0,161.0,2.8,10.0,363.0,212.47,155.56
2016,1,30,10,15,252.0,188.5,2.85,10.0,304.5,217.02,168.36
2016,1,30,10,30,59.0,216.0,2.9,10.0,246.0,205.42,165.86
2016,1,30,10,45,42.0,213.5,3.0,10.5,235.5,203.19,164.31
2016,1,30,11,0,25.0,211.0,3.1,11.0,225.0,200.78,162.38
2016,1,30,11,15,82.0,240.0,3.15,11.0,286.5,249.98,202.02
2016,1,30,11,30,139.0,269.0,3.2,11.0,348.0,306.2,247.31
2016,1,30,11,45,101.5,264.5,3.25,11.5,323.0,291.67,235.54
2016,1,30,12,0,64.0,260.0,3.3,12.0,298.0,274.41,221.44
2016,1,30,12,15,32.0,204.0,3.3,12.0,223.0,209.08,168.64
2016,1,30,12,30,0.0,148.0,3.3,12.0,148.0,138.2,110.3
2016,1,30,12,45,0.0,146.0,3.3,12.0,146.0,136.59,109.11
2016,1,30,13,0,0.0,144.0,3.3,12.0,144.0,134.96,107.84
2016,1,30,13,15,0.0,112.5,3.2,12.0,112.5,105.18,83.15
2016,1,30,13,30,0.0,81.0,3.1,12.0,81.0,75.44,58.35
2016,1,30,13,45,17.5,144.0,3.05,12.0,153.0,147.16,118.84
2016,1,30,14,0,35.0,207.0,3.0,12.0,225.0,229.77,187.23
2016,1,30,14,15,38.0,198.5,2.95,11.5,217.0,225.19,184.04
2016,1,30,14,30,41.0,190.0,2.9,11.0,209.0,220.56,181.03
2016,1,30,14,45,46.0,177.5,2.85,11.0,197.5,212.62,175.01
2016,1,30,15,0,51.0,165.0,2.8,11.0,186.0,204.47,168.76
2016,1,30,15,15,47.5,149.0,2.65,10.5,167.0,186.63,154.43
2016,1,30,15,30,44.0,133.0,2.5,10.0,148.0,168.64,139.76
2016,1,30,15,45,38.5,115.0,2.35,10.0,127.0,146.83,121.31
2016,1,30,16,0,33.0,97.0,2.2,10.0,106.0,124.88,102.45
2016,1,30,16,15,25.0,78.5,1.9,9.5,84.5,100.77,81.51
2016,1,30,16,30,17.0,60.0,1.6,9.0,63.0,76.53,60.12
2016,1,30,16,45,8.5,41.5,1.3,8.5,43.0,47.31,34.27
2016,1,30,17,0,0.0,23.0,1.0,8.0,23.0,22.37,10.69
2016,1,30,17,15,0.0,11.5,0.95,7.5,11.5,10.96,0.0
2016,1,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,1.95,4.0,2.5,2.38,0.0
2016,1,31,7,30,0.0,5.0,2.1,4.0,5.0,4.62,0.0
2016,1,31,7,45,0.0,11.0,2.25,4.0,11.0,10.18,3.35
2016,1,31,8,0,0.0,17.0,2.4,4.0,17.0,15.75,8.75
2016,1,31,8,15,0.0,23.5,2.5,4.0,23.5,21.79,14.51
2016,1,31,8,30,0.0,30.0,2.6,4.0,30.0,27.83,20.24
2016,1,31,8,45,0.0,37.0,2.75,4.0,37.0,34.35,26.33
2016,1,31,9,0,0.0,44.0,2.9,4.0,44.0,40.87,32.36
2016,1,31,9,15,0.0,50.0,3.0,4.0,50.0,46.46,35.6
2016,1,31,9,30,0.0,56.0,3.1,4.0,56.0,52.06,40.45
2016,1,31,9,45,9.5,114.0,3.25,4.5,118.0,105.09,86.06
2016,1,31,10,0,19.0,172.0,3.4,5.0,180.0,156.51,129.38
2016,1,31,10,15,9.5,147.5,3.5,5.0,151.5,136.12,112.11
2016,1,31,10,30,0.0,123.0,3.6,5.0,123.0,113.21,92.67
2016,1,31,10,45,0.0,112.5,3.75,5.0,112.5,104.14,84.77
2016,1,31,11,0,0.0,102.0,3.9,5.0,102.0,94.79,76.63
2016,1,31,11,15,30.5,178.0,4.05,5.0,195.5,175.29,144.9
2016,1,31,11,30,61.0,254.0,4.2,5.0,289.0,258.73,214.59
2016,1,31,11,45,69.5,261.5,4.35,5.5,302.0,274.09,227.01
2016,1,31,12,0,78.0,269.0,4.5,6.0,315.0,289.99,240.03
2016,1,31,12,15,104.5,274.5,4.65,6.0,336.5,314.17,260.51
2016,1,31,12,30,131.0,280.0,4.8,6.0,358.0,343.26,285.11
2016,1,31,12,45,112.5,274.0,5.0,6.5,340.5,328.77,273.02
2016,1,31,13,0,94.0,268.0,5.2,7.0,323.0,316.6,262.82
2016,1,31,13,15,94.0,261.5,5.3,7.0,315.0,314.33,261.46
2016,1,31,13,30,94.0,255.0,5.4,7.0,307.0,311.71,259.8
2016,1,31,13,45,59.5,228.0,5.55,7.0,260.5,264.98,220.89
2016,1,31,14,0,25.0,201.0,5.7,7.0,214.0,209.91,174.5
2016,1,31,14,15,12.5,110.5,5.7,7.0,117.0,112.02,91.5
2016,1,31,14,30,0.0,20.0,5.7,7.0,20.0,18.56,10.55
2016,1,31,14,45,276.5,69.5,5.75,7.0,182.0,264.65,228.77
2016,1,31,15,0,553.0,119.0,5.8,7.0,344.0,498.69,427.61
2016,1,31,15,15,665.0,93.0,5.65,6.5,336.0,539.84,463.28
2016,1,31,15,30,777.0,67.0,5.5,6.0,328.0,566.89,487.47
2016,1,31,15,45,715.5,65.5,5.35,6.0,280.5,515.98,444.0
2016,1,31,16,0,654.0,64.0,5.2,6.0,233.0,469.35,403.13
2016,1,31,16,15,584.5,57.0,5.1,5.5,186.0,408.82,350.15
2016,1,31,16,30,515.0,50.0,5.0,5.0,139.0,349.86,296.61
2016,1,31,16,45,380.5,40.5,4.9,4.5,95.0,258.71,213.98
2016,1,31,17,0,246.0,31.0,4.8,4.0,51.0,174.9,126.5
2016,1,31,17,15,123.0,15.5,4.85,4.0,25.5,66.6,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,214.5,10.0,4.4,1.5,23.5,9.53,0.0
2016,2,1,7,30,429.0,20.0,4.6,2.0,47.0,17.43,5.16
2016,2,1,7,45,544.5,27.5,4.85,3.0,92.5,23.08,14.84
2016,2,1,8,0,660.0,35.0,5.1,4.0,138.0,28.58,20.43
2016,2,1,8,15,722.5,40.0,5.25,4.0,187.0,31.58,23.52
2016,2,1,8,30,785.0,45.0,5.4,4.0,236.0,34.57,26.45
2016,2,1,8,45,824.5,48.0,5.6,4.5,284.0,40.18,31.64
2016,2,1,9,0,864.0,51.0,5.8,5.0,332.0,42.36,33.57
2016,2,1,9,15,890.0,53.5,5.8,5.5,376.0,81.18,41.66
2016,2,1,9,30,916.0,56.0,5.8,6.0,420.0,132.69,71.23
2016,2,1,9,45,929.5,59.5,5.85,6.5,458.0,184.76,111.94
2016,2,1,10,0,943.0,63.0,5.9,7.0,496.0,236.95,157.97
2016,2,1,10,15,955.5,64.5,5.85,7.0,528.5,287.06,204.91
2016,2,1,10,30,968.0,66.0,5.8,7.0,561.0,336.66,252.17
2016,2,1,10,45,976.5,67.5,5.75,7.5,586.0,384.21,297.09
2016,2,1,11,0,985.0,69.0,5.7,8.0,611.0,430.45,340.09
2016,2,1,11,15,989.5,69.5,5.6,8.0,627.5,472.59,379.43
2016,2,1,11,30,994.0,70.0,5.5,8.0,644.0,512.67,416.17
2016,2,1,11,45,993.0,72.0,5.45,8.0,652.5,549.33,449.37
2016,2,1,12,0,992.0,74.0,5.4,8.0,661.0,583.27,479.62
2016,2,1,12,15,991.0,74.0,5.3,8.0,661.5,612.39,505.28
2016,2,1,12,30,990.0,74.0,5.2,8.0,662.0,638.5,528.01
2016,2,1,12,45,976.0,78.0,5.1,8.5,652.0,658.01,543.94
2016,2,1,13,0,962.0,82.0,5.0,9.0,642.0,673.94,556.65
2016,2,1,13,15,956.0,81.5,4.85,8.5,626.0,686.61,568.57
2016,2,1,13,30,950.0,81.0,4.7,8.0,610.0,695.93,577.68
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,697.61,579.59
