Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,695.91,578.76
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,688.38,573.9
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,681.63,569.58
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,663.85,555.93
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,643.22,539.86
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,613.84,516.97
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,582.26,491.74
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,545.32,460.79
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,506.85,427.56
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,449.91,379.42
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,393.71,329.74
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,320.64,263.27
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,251.55,186.44
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,104.98,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,10.96,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,20.01,7.73
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,34.99,25.56
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,49.61,39.68
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,64.84,54.03
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,79.64,67.72
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,93.36,80.12
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,106.67,91.91
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,129.73,101.97
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,156.41,121.13
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,156.35,124.14
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,153.44,125.46
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,168.77,138.0
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,184.6,150.92
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,230.79,187.34
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,284.75,230.18
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,262.18,212.92
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,232.99,189.78
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,231.18,188.18
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,227.46,184.92
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,216.42,175.95
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,204.79,166.48
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,203.99,165.99
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,203.15,165.47
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,346.9,286.34
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,493.59,405.3
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,490.06,402.73
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,484.91,399.74
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,582.24,480.32
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,660.34,544.09
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,645.54,532.85
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,627.85,519.9
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,600.43,498.66
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,570.86,475.2
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,531.65,442.57
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,491.3,408.06
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,436.3,362.95
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,382.06,316.32
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,305.49,248.84
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,240.57,180.2
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,96.59,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,10.48,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,17.6,6.83
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,25.71,17.32
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,32.01,23.58
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,35.71,27.26
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,39.38,30.72
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,41.19,32.37
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,43.02,33.95
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,82.7,43.27
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,130.71,71.83
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,179.77,109.99
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,229.16,152.34
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,276.73,195.26
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,327.9,241.35
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,372.38,281.22
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,415.7,319.2
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,456.12,354.68
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,494.84,387.97
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,529.76,417.1
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,562.47,443.83
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,590.91,467.27
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,616.65,488.25
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,636.67,503.67
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,653.55,516.49
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,579.11,458.76
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,481.87,383.1
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,448.07,358.12
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,404.34,324.61
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,445.35,359.35
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,485.52,392.56
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,420.14,341.42
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,364.25,297.37
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,340.15,279.17
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,315.35,259.82
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,286.25,236.79
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,256.54,212.63
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,220.1,182.31
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,183.77,151.03
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,140.35,112.76
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,97.74,71.94
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,45.8,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,10.48,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,19.08,8.41
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,25.59,17.14
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,31.89,23.38
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,35.61,27.02
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,39.28,30.45
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,41.1,32.01
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,42.94,33.5
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,85.73,43.9
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,134.7,73.16
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,184.8,112.25
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,234.76,155.12
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,282.67,197.9
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,334.11,243.74
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,378.6,283.26
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,422.0,321.1
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,462.65,356.3
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,501.54,389.27
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,536.8,418.24
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,569.78,444.79
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,597.92,467.25
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,623.29,487.18
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,644.35,504.08
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,662.44,518.6
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,674.09,528.26
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,682.46,535.5
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,685.28,538.67
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,684.83,539.48
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,608.19,482.06
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,518.62,414.28
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,501.78,403.68
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,482.96,390.66
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,456.25,371.0
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,428.26,349.95
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,392.99,322.63
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,357.04,293.94
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,312.84,258.3
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,269.35,221.64
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,213.99,173.22
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,161.83,122.84
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,77.93,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,11.91,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,20.19,9.81
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,27.38,18.77
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,34.28,25.49
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,37.83,28.99
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,41.31,32.25
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,48.67,38.92
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,51.92,41.73
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,95.67,52.73
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,143.66,82.02
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,190.81,118.05
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,239.82,159.38
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,288.36,202.61
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,340.45,248.74
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,386.13,289.24
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,430.87,328.11
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,472.13,363.87
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,511.6,397.31
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,547.4,426.31
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,580.87,452.72
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,609.73,475.87
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,635.8,496.47
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,656.58,511.85
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,674.24,524.62
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,686.39,533.79
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,695.26,540.42
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,697.2,541.9
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,699.44,543.4
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,625.18,488.6
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,541.56,426.57
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,511.57,404.93
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,480.19,381.43
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,519.91,414.69
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,545.34,436.2
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,523.54,420.13
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,499.62,402.04
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,447.39,361.87
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,392.67,317.68
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,320.06,256.19
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,252.22,192.24
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,122.27,12.12
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,11.44,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,20.89,10.73
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,26.81,18.17
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,32.58,23.8
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,35.81,26.95
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,39.02,29.93
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,40.85,31.47
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,43.27,33.46
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,90.54,45.48
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,145.04,80.39
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,190.39,116.03
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,240.94,159.75
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,293.17,205.91
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,340.49,248.16
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,385.86,288.37
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,430.11,326.74
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,470.61,361.78
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,509.27,394.47
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,544.69,423.07
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,577.76,449.06
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,605.9,471.89
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,631.22,492.22
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,651.51,508.87
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,668.66,523.04
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,681.16,534.05
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,690.41,542.62
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,693.34,546.57
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,693.0,548.1
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,652.29,518.87
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,607.39,486.29
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,538.09,433.35
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,465.32,376.67
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,463.18,377.61
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,457.41,374.9
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,423.8,348.28
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,389.39,320.4
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,404.18,332.65
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,404.73,331.36
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,331.85,268.36
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,263.12,203.72
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,130.53,33.91
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,11.44,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,20.73,10.94
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,26.18,17.52
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,31.5,22.62
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,34.34,25.39
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,37.18,28.0
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,38.68,29.3
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,43.27,33.31
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,97.44,49.72
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,147.93,81.53
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,198.11,120.84
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,248.72,164.0
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,298.08,207.89
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,347.02,251.47
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,393.24,292.4
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,438.07,331.3
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,479.51,367.17
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,519.06,400.71
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,555.0,429.91
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,588.4,456.4
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,617.37,479.9
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,643.48,500.86
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,665.11,517.23
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,683.61,531.02
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,696.23,541.13
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,705.52,548.75
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,708.57,552.06
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,708.28,552.87
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,702.03,549.75
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,692.6,544.46
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,679.45,535.34
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,659.34,520.92
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,631.91,502.17
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,602.21,481.19
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,560.96,450.23
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,518.59,417.45
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,462.88,374.9
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,407.77,330.45
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,335.91,269.48
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,264.57,204.36
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,130.02,48.54
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,13.34,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,22.62,12.62
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,28.3,19.19
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,33.82,24.41
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,40.51,30.57
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,43.96,33.69
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,46.01,35.43
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,53.49,41.91
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,100.51,51.97
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,149.76,83.19
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,198.78,121.34
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,253.48,167.33
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,302.25,210.0
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,350.74,252.35
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,396.15,291.88
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,440.29,329.49
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,481.85,364.5
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,521.62,397.21
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,557.14,425.11
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,590.22,450.37
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,619.17,472.52
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,645.34,492.08
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,667.4,507.82
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,686.48,521.12
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,699.62,530.95
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,709.44,538.37
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,712.72,541.19
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,712.66,541.39
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,707.05,537.29
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,698.25,531.11
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,681.18,519.9
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,665.79,509.69
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,638.74,491.85
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,609.41,472.01
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,569.75,444.06
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,528.82,414.18
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,474.27,374.29
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,420.22,332.43
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,345.26,271.27
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,280.7,213.56
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,138.39,63.06
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,12.87,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,21.54,11.9
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,29.33,20.01
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,34.99,25.37
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,38.57,28.73
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,42.1,31.9
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,43.8,33.26
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,53.76,33.51
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,102.52,51.37
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,153.41,84.05
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,209.11,127.75
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,260.39,171.08
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,310.04,214.61
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,359.34,257.85
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,406.55,298.93
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,452.67,338.29
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,494.83,374.15
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,535.07,407.68
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,572.17,437.24
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,606.86,464.23
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,594.12,455.32
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,570.9,438.06
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,591.79,454.49
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,610.89,469.13
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,669.73,512.95
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,725.48,553.4
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,728.24,554.47
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,727.56,553.45
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,652.2,499.94
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,563.32,435.61
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,591.7,458.69
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,607.53,471.56
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,615.73,479.83
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,619.83,484.93
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,578.51,455.16
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,536.02,423.89
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,481.12,383.31
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,426.64,340.7
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,355.3,281.66
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,284.23,218.96
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,141.47,74.65
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,10.54,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,23.38,13.7
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,29.18,20.01
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,34.85,25.42
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,37.53,27.98
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,40.23,30.41
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,42.0,31.91
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,54.86,32.75
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,104.26,52.03
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,160.83,90.04
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,212.13,130.73
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,263.69,174.7
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,312.92,217.82
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,361.66,260.37
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,408.09,300.61
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,453.2,338.89
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,495.23,374.21
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,535.35,407.17
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,571.31,436.55
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,604.75,463.46
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,634.25,486.71
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,660.91,507.48
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,682.67,524.83
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,701.29,539.77
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,714.07,550.05
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,723.49,557.89
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,728.25,562.0
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,729.61,563.78
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,723.93,559.89
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,714.98,553.85
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,685.27,533.55
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,652.83,511.34
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,644.32,507.14
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,628.5,496.68
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,587.77,466.47
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,545.81,434.57
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,491.85,393.53
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,438.23,350.69
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,363.7,289.46
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,299.28,232.13
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,158.03,92.39
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,11.35,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,23.11,13.73
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,30.98,21.71
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,36.56,27.06
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,39.61,29.95
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,42.65,32.68
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,44.32,34.01
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,59.81,35.05
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,108.98,55.45
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,160.12,89.58
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,211.62,130.9
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,263.13,174.87
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,316.95,221.26
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,365.81,263.39
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,411.9,302.84
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,456.81,340.39
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,498.56,374.59
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,538.4,406.43
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,574.37,434.6
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,607.87,460.27
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,636.63,482.55
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,662.52,502.39
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,680.73,516.39
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,695.44,527.76
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,632.26,480.47
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,553.16,421.43
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,583.77,446.32
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,616.27,471.32
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,560.18,430.35
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,497.17,384.49
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,530.45,411.34
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,554.34,430.32
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,463.95,364.49
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,370.3,294.63
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,336.84,270.26
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,303.35,244.61
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,264.78,214.25
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,226.32,182.81
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,180.78,144.31
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,136.25,105.24
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,76.78,45.66
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
