Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,164.5,17.0,0.9,10.5,33.0,13.54,0.0
2016,2,12,7,30,329.0,34.0,1.0,11.0,66.0,27.67,17.84
2016,2,12,7,45,433.0,44.0,1.1,12.0,112.0,34.44,24.85
2016,2,12,8,0,537.0,54.0,1.2,13.0,158.0,40.99,31.01
2016,2,12,8,15,476.5,75.0,1.2,13.5,186.0,56.87,45.34
2016,2,12,8,30,416.0,96.0,1.2,14.0,214.0,69.48,56.53
2016,2,12,8,45,460.0,103.0,1.25,14.5,254.0,72.91,59.41
2016,2,12,9,0,504.0,110.0,1.3,15.0,294.0,87.7,61.34
2016,2,12,9,15,391.0,146.0,1.3,15.5,299.0,136.34,94.25
2016,2,12,9,30,278.0,182.0,1.3,16.0,304.0,177.8,129.77
2016,2,12,9,45,493.5,146.0,1.35,16.5,385.0,201.86,139.86
2016,2,12,10,0,709.0,110.0,1.4,17.0,466.0,248.3,171.11
2016,2,12,10,15,776.5,107.0,1.4,17.5,519.5,301.09,214.58
2016,2,12,10,30,844.0,104.0,1.4,18.0,573.0,362.01,264.52
2016,2,12,10,45,854.0,106.0,1.4,18.5,598.0,407.15,302.99
2016,2,12,11,0,864.0,108.0,1.4,19.0,623.0,451.43,339.87
2016,2,12,11,15,870.5,109.0,1.4,19.0,640.0,492.14,373.79
2016,2,12,11,30,877.0,110.0,1.4,19.0,657.0,531.26,405.68
2016,2,12,11,45,878.5,111.0,1.45,19.0,666.0,566.01,433.9
2016,2,12,12,0,880.0,112.0,1.5,19.0,675.0,598.47,459.88
2016,2,12,12,15,880.0,112.5,1.55,19.0,675.5,627.14,482.67
2016,2,12,12,30,880.0,113.0,1.6,19.0,676.0,653.17,503.2
2016,2,12,12,45,874.5,113.5,1.7,19.5,668.0,672.97,518.38
2016,2,12,13,0,869.0,114.0,1.8,20.0,660.0,689.71,531.17
2016,2,12,13,15,863.0,113.0,1.85,19.5,644.5,701.46,542.02
2016,2,12,13,30,857.0,112.0,1.9,19.0,629.0,710.04,550.61
2016,2,12,13,45,845.0,111.0,2.0,19.0,605.5,711.32,553.26
2016,2,12,14,0,833.0,110.0,2.1,19.0,582.0,709.36,553.59
2016,2,12,14,15,818.5,107.5,2.1,19.0,551.5,700.92,548.6
2016,2,12,14,30,804.0,105.0,2.1,19.0,521.0,689.41,541.4
2016,2,12,14,45,783.5,102.0,2.15,19.0,484.0,673.18,530.87
2016,2,12,15,0,763.0,99.0,2.2,19.0,447.0,651.82,516.5
2016,2,12,15,15,735.5,95.0,2.0,18.0,405.0,622.19,496.29
2016,2,12,15,30,708.0,91.0,1.8,17.0,363.0,590.59,474.11
2016,2,12,15,45,671.0,85.0,1.6,16.5,317.5,548.93,442.8
2016,2,12,16,0,634.0,79.0,1.4,16.0,272.0,506.31,409.9
2016,2,12,16,15,576.5,71.5,1.3,15.0,224.5,449.23,365.72
2016,2,12,16,30,519.0,64.0,1.2,14.0,177.0,393.01,320.36
2016,2,12,16,45,436.5,53.0,1.15,13.5,131.5,321.16,260.07
2016,2,12,17,0,354.0,42.0,1.1,13.0,86.0,253.13,200.29
2016,2,12,17,15,214.0,27.0,1.1,12.5,50.0,156.17,103.7
2016,2,12,17,30,74.0,12.0,1.1,12.0,14.0,43.2,0.0
2016,2,12,17,45,37.0,6.0,1.1,11.5,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,216.0,15.0,1.15,9.5,37.0,11.6,0.0
2016,2,13,7,30,432.0,30.0,1.3,10.0,74.0,23.7,14.7
2016,2,13,7,45,531.5,37.5,1.5,10.5,122.0,31.09,22.07
2016,2,13,8,0,631.0,45.0,1.7,11.0,170.0,36.18,26.98
2016,2,13,8,15,688.5,50.5,1.85,11.5,220.0,39.26,29.89
2016,2,13,8,30,746.0,56.0,2.0,12.0,270.0,42.3,32.62
2016,2,13,8,45,786.5,59.5,2.15,12.5,319.0,43.58,33.68
2016,2,13,9,0,827.0,63.0,2.3,13.0,368.0,64.74,35.86
2016,2,13,9,15,853.0,65.5,2.35,13.5,413.0,114.41,58.83
2016,2,13,9,30,879.0,68.0,2.4,14.0,458.0,171.43,99.47
2016,2,13,9,45,897.0,70.5,2.45,14.5,497.5,223.11,142.01
2016,2,13,10,0,915.0,73.0,2.5,15.0,537.0,275.36,187.75
2016,2,13,10,15,928.5,74.5,2.5,15.5,570.0,325.85,232.96
2016,2,13,10,30,942.0,76.0,2.5,16.0,603.0,375.97,277.54
2016,2,13,10,45,954.0,76.0,2.55,16.5,629.5,423.6,319.43
2016,2,13,11,0,966.0,76.0,2.6,17.0,656.0,470.22,359.51
2016,2,13,11,15,972.0,77.0,2.55,17.0,674.0,513.8,396.72
2016,2,13,11,30,978.0,78.0,2.5,17.0,692.0,555.47,431.48
2016,2,13,11,45,983.0,77.5,2.5,17.5,702.5,593.07,461.67
2016,2,13,12,0,988.0,77.0,2.5,18.0,713.0,628.27,489.27
2016,2,13,12,15,988.5,77.0,2.45,18.0,714.0,658.76,513.46
2016,2,13,12,30,989.0,77.0,2.4,18.0,715.0,686.3,535.0
2016,2,13,12,45,983.0,78.5,2.35,18.5,707.0,708.19,550.97
2016,2,13,13,0,977.0,80.0,2.3,19.0,699.0,726.7,564.19
2016,2,13,13,15,972.0,79.5,2.3,19.0,683.0,740.37,575.2
2016,2,13,13,30,967.0,79.0,2.3,19.0,667.0,750.6,583.03
2016,2,13,13,45,960.5,77.0,2.3,19.0,643.5,754.7,586.6
2016,2,13,14,0,954.0,75.0,2.3,19.0,620.0,755.3,587.89
2016,2,13,14,15,941.5,73.5,2.4,18.5,588.0,748.82,586.04
2016,2,13,14,30,929.0,72.0,2.5,18.0,556.0,738.99,581.9
2016,2,13,14,45,911.5,70.0,2.6,18.0,518.0,721.9,571.39
2016,2,13,15,0,894.0,68.0,2.7,18.0,480.0,701.83,558.68
2016,2,13,15,15,870.5,65.5,2.55,17.5,436.5,674.36,540.13
2016,2,13,15,30,847.0,63.0,2.4,17.0,393.0,649.4,522.87
2016,2,13,15,45,811.0,60.0,2.25,16.5,344.5,608.83,492.8
2016,2,13,16,0,775.0,57.0,2.1,16.0,296.0,566.93,460.83
2016,2,13,16,15,725.0,52.5,1.9,15.0,246.5,513.91,419.53
2016,2,13,16,30,675.0,48.0,1.7,14.0,197.0,461.05,376.44
2016,2,13,16,45,593.0,41.0,1.5,13.0,148.0,388.77,315.73
2016,2,13,17,0,511.0,34.0,1.3,12.0,99.0,319.68,254.52
2016,2,13,17,15,355.5,23.5,1.3,11.5,59.0,221.58,154.37
2016,2,13,17,30,200.0,13.0,1.3,11.0,19.0,98.93,0.0
2016,2,13,17,45,100.0,6.5,1.3,10.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,7,15,236.5,14.0,1.8,8.5,39.0,11.5,0.0
2016,2,14,7,30,473.0,28.0,2.1,9.0,78.0,23.69,14.87
2016,2,14,7,45,566.0,34.0,2.4,10.0,125.5,27.57,19.01
2016,2,14,8,0,659.0,40.0,2.7,11.0,173.0,31.44,22.72
2016,2,14,8,15,711.5,44.5,2.85,11.5,222.5,33.86,25.02
2016,2,14,8,30,764.0,49.0,3.0,12.0,272.0,36.27,27.18
2016,2,14,8,45,798.0,52.5,3.15,13.0,319.0,37.79,28.4
2016,2,14,9,0,832.0,56.0,3.3,14.0,366.0,68.06,36.74
2016,2,14,9,15,855.0,58.5,3.6,14.5,409.5,117.69,60.63
2016,2,14,9,30,878.0,61.0,3.9,15.0,453.0,168.87,97.11
2016,2,14,9,45,792.0,87.0,4.25,15.5,463.5,215.93,140.7
2016,2,14,10,0,706.0,113.0,4.6,16.0,474.0,255.36,179.73
2016,2,14,10,15,811.5,93.5,4.7,16.5,532.5,308.61,223.8
2016,2,14,10,30,917.0,74.0,4.8,17.0,591.0,369.62,275.01
2016,2,14,10,45,833.0,104.0,4.95,17.5,588.5,404.08,308.46
2016,2,14,11,0,749.0,134.0,5.1,18.0,586.0,431.32,334.46
2016,2,14,11,15,682.5,162.5,5.05,18.0,583.5,460.12,360.3
2016,2,14,11,30,616.0,191.0,5.0,18.0,581.0,482.68,380.06
2016,2,14,11,45,658.0,180.0,5.0,18.5,601.5,520.21,410.4
2016,2,14,12,0,700.0,169.0,5.0,19.0,622.0,558.47,440.87
2016,2,14,12,15,604.5,202.5,4.95,19.0,594.5,556.05,439.38
2016,2,14,12,30,509.0,236.0,4.9,19.0,567.0,549.1,433.92
2016,2,14,12,45,570.0,212.0,4.85,19.0,579.0,580.91,460.0
2016,2,14,13,0,631.0,188.0,4.8,19.0,591.0,615.49,487.87
2016,2,14,13,15,578.5,200.5,4.7,19.0,563.0,603.69,478.8
2016,2,14,13,30,526.0,213.0,4.6,19.0,535.0,591.59,469.47
2016,2,14,13,45,567.0,190.5,4.6,19.0,526.5,605.78,482.15
2016,2,14,14,0,608.0,168.0,4.6,19.0,518.0,621.72,495.99
2016,2,14,14,15,752.0,119.0,4.45,18.5,529.5,675.97,540.91
2016,2,14,14,30,896.0,70.0,4.3,18.0,541.0,717.34,574.14
2016,2,14,14,45,879.0,69.0,4.15,18.0,504.5,701.79,563.0
2016,2,14,15,0,862.0,68.0,4.0,18.0,468.0,683.41,550.13
2016,2,14,15,15,840.5,65.0,3.7,17.5,426.0,656.93,531.63
2016,2,14,15,30,819.0,62.0,3.4,17.0,384.0,633.06,514.71
2016,2,14,15,45,784.0,59.5,3.15,16.5,337.5,594.09,485.21
2016,2,14,16,0,749.0,57.0,2.9,16.0,291.0,553.84,453.9
2016,2,14,16,15,700.5,52.5,2.65,15.0,242.5,502.14,413.21
2016,2,14,16,30,652.0,48.0,2.4,14.0,194.0,450.63,370.83
2016,2,14,16,45,564.5,41.5,2.2,13.5,146.0,376.29,307.54
2016,2,14,17,0,477.0,35.0,2.0,13.0,98.0,311.39,249.14
2016,2,14,17,15,238.5,27.5,1.95,12.5,59.0,173.34,123.58
2016,2,14,17,30,0.0,20.0,1.9,12.0,20.0,19.06,0.0
2016,2,14,17,45,0.0,10.0,1.9,12.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,251.0,14.5,1.55,12.0,42.0,11.88,0.91
2016,2,15,7,30,502.0,29.0,1.8,13.0,84.0,24.55,15.43
2016,2,15,7,45,593.0,35.5,2.1,14.0,133.0,28.87,19.85
2016,2,15,8,0,684.0,42.0,2.4,15.0,182.0,33.15,23.85
2016,2,15,8,15,736.0,46.0,2.5,15.5,232.5,35.07,25.66
2016,2,15,8,30,788.0,50.0,2.6,16.0,283.0,37.02,27.38
2016,2,15,8,45,823.0,53.0,2.75,16.5,331.5,43.64,33.15
2016,2,15,9,0,858.0,56.0,2.9,17.0,380.0,71.9,37.33
2016,2,15,9,15,881.0,58.5,2.95,17.5,424.5,123.03,62.64
2016,2,15,9,30,904.0,61.0,3.0,18.0,469.0,175.69,100.24
2016,2,15,9,45,921.0,62.5,3.1,18.5,508.0,227.7,143.25
2016,2,15,10,0,938.0,64.0,3.2,19.0,547.0,280.13,189.09
2016,2,15,10,15,949.5,65.5,3.1,19.5,580.0,331.18,234.49
2016,2,15,10,30,961.0,67.0,3.0,20.0,613.0,381.65,278.92
2016,2,15,10,45,969.5,67.5,2.95,20.5,638.5,429.28,320.29
2016,2,15,11,0,978.0,68.0,2.9,21.0,664.0,475.58,359.48
2016,2,15,11,15,983.0,69.0,2.85,21.0,682.0,519.18,396.24
2016,2,15,11,30,988.0,70.0,2.8,21.0,700.0,560.77,430.5
2016,2,15,11,45,990.5,70.5,2.75,21.0,709.5,598.34,460.93
2016,2,15,12,0,993.0,71.0,2.7,21.0,719.0,633.35,488.74
2016,2,15,12,15,993.5,71.0,2.65,21.0,720.0,663.95,512.75
2016,2,15,12,30,994.0,71.0,2.6,21.0,721.0,691.57,534.14
2016,2,15,12,45,988.5,73.0,2.55,21.5,713.5,714.32,550.52
2016,2,15,13,0,983.0,75.0,2.5,22.0,706.0,733.7,564.18
2016,2,15,13,15,978.5,74.5,2.5,21.5,690.5,747.7,575.81
2016,2,15,13,30,974.0,74.0,2.5,21.0,675.0,758.25,584.86
2016,2,15,13,45,967.0,73.0,2.5,21.0,651.5,763.02,588.89
2016,2,15,14,0,960.0,72.0,2.5,21.0,628.0,764.29,590.65
2016,2,15,14,15,949.5,70.5,2.4,20.5,597.0,759.07,588.45
2016,2,15,14,30,939.0,69.0,2.3,20.0,566.0,750.45,583.99
2016,2,15,14,45,924.0,67.0,2.25,20.0,528.5,734.83,573.84
2016,2,15,15,0,909.0,65.0,2.2,20.0,491.0,716.14,561.57
2016,2,15,15,15,888.0,63.0,2.0,19.5,448.0,690.49,544.29
2016,2,15,15,30,867.0,61.0,1.8,19.0,405.0,662.42,525.03
2016,2,15,15,45,835.5,58.0,1.6,18.5,357.0,629.01,500.74
2016,2,15,16,0,804.0,55.0,1.4,18.0,309.0,589.09,470.58
2016,2,15,16,15,758.0,50.5,1.3,17.0,259.0,537.34,431.8
2016,2,15,16,30,712.0,46.0,1.2,16.0,209.0,485.56,391.05
2016,2,15,16,45,634.0,40.0,1.2,15.0,159.0,414.91,333.7
2016,2,15,17,0,556.0,34.0,1.2,14.0,109.0,347.16,275.26
2016,2,15,17,15,409.5,24.5,1.2,13.5,66.5,247.27,179.64
2016,2,15,17,30,263.0,15.0,1.2,13.0,24.0,129.96,0.0
2016,2,15,17,45,131.5,7.5,1.2,12.5,12.0,0.0,0.0
2016,2,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,7,15,249.5,15.5,1.15,12.0,44.0,12.73,2.34
2016,2,16,7,30,499.0,31.0,1.3,13.0,88.0,26.38,17.13
2016,2,16,7,45,586.0,37.5,1.5,14.0,137.0,30.6,21.42
2016,2,16,8,0,673.0,44.0,1.7,15.0,186.0,34.78,25.34
2016,2,16,8,15,725.0,49.0,1.75,15.5,236.0,37.49,27.83
2016,2,16,8,30,777.0,54.0,1.8,16.0,286.0,40.17,30.18
2016,2,16,8,45,810.0,57.5,1.85,16.5,334.5,41.52,31.27
2016,2,16,9,0,843.0,61.0,1.9,17.0,383.0,72.53,36.53
2016,2,16,9,15,865.5,63.5,1.9,17.5,427.0,128.86,67.38
2016,2,16,9,30,888.0,66.0,1.9,18.0,471.0,180.89,104.89
2016,2,16,9,45,906.0,67.5,1.95,19.0,510.0,232.49,147.2
2016,2,16,10,0,924.0,69.0,2.0,20.0,549.0,284.63,191.98
2016,2,16,10,15,935.0,70.5,2.05,20.5,581.5,335.04,236.35
2016,2,16,10,30,946.0,72.0,2.1,21.0,614.0,384.85,279.75
2016,2,16,10,45,953.0,73.5,2.15,21.5,639.0,432.3,320.48
2016,2,16,11,0,960.0,75.0,2.2,22.0,664.0,478.35,359.03
2016,2,16,11,15,965.0,75.5,2.2,22.0,681.5,520.94,394.53
2016,2,16,11,30,970.0,76.0,2.2,22.0,699.0,561.54,427.64
2016,2,16,11,45,972.0,76.5,2.2,22.5,708.0,598.35,456.31
2016,2,16,12,0,974.0,77.0,2.2,23.0,717.0,632.62,482.34
2016,2,16,12,15,974.5,77.0,2.1,23.0,718.0,662.79,505.26
2016,2,16,12,30,975.0,77.0,2.0,23.0,719.0,690.04,525.56
2016,2,16,12,45,974.5,76.0,1.95,23.0,712.0,712.58,542.48
2016,2,16,13,0,974.0,75.0,1.9,23.0,705.0,731.91,556.91
2016,2,16,13,15,970.0,74.5,1.85,23.0,689.5,746.09,566.76
2016,2,16,13,30,966.0,74.0,1.8,23.0,674.0,756.85,574.27
2016,2,16,13,45,959.0,73.0,1.75,23.0,650.5,761.52,577.69
2016,2,16,14,0,952.0,72.0,1.7,23.0,627.0,762.71,578.91
2016,2,16,14,15,942.0,70.5,1.6,23.0,596.5,757.76,575.59
2016,2,16,14,30,932.0,69.0,1.5,23.0,566.0,749.45,570.11
2016,2,16,14,45,917.5,67.0,1.45,23.0,529.0,734.12,560.34
2016,2,16,15,0,903.0,65.0,1.4,23.0,492.0,715.74,548.55
2016,2,16,15,15,882.5,62.5,1.3,22.5,449.0,689.78,531.96
2016,2,16,15,30,862.0,60.0,1.2,22.0,406.0,661.35,513.46
2016,2,16,15,45,834.0,56.5,1.1,21.5,359.0,624.58,488.3
2016,2,16,16,0,806.0,53.0,1.0,21.0,312.0,591.13,464.0
2016,2,16,16,15,761.0,49.0,1.0,20.0,261.5,540.36,427.47
2016,2,16,16,30,716.0,45.0,1.0,19.0,211.0,489.52,388.9
2016,2,16,16,45,644.0,39.0,1.05,18.5,161.5,421.78,334.49
2016,2,16,17,0,572.0,33.0,1.1,18.0,112.0,356.7,278.92
2016,2,16,17,15,286.0,29.5,1.1,17.5,69.0,201.2,146.04
2016,2,16,17,30,0.0,26.0,1.1,17.0,26.0,24.78,0.0
2016,2,16,17,45,0.0,13.0,1.15,16.5,13.0,12.39,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,4.5,2.75,11.5,4.5,0.0,0.0
2016,2,17,7,0,0.0,9.0,2.9,12.0,9.0,8.58,0.0
2016,2,17,7,15,90.5,25.5,3.05,12.0,36.0,21.1,8.77
2016,2,17,7,30,181.0,42.0,3.2,12.0,63.0,32.51,22.57
2016,2,17,7,45,214.0,61.0,3.35,12.5,98.0,48.57,37.47
2016,2,17,8,0,247.0,80.0,3.5,13.0,133.0,62.51,50.26
2016,2,17,8,15,266.5,98.5,3.65,13.0,168.5,75.58,62.14
2016,2,17,8,30,286.0,117.0,3.8,13.0,204.0,88.19,73.39
2016,2,17,8,45,299.0,134.0,4.0,13.0,237.5,99.31,83.15
2016,2,17,9,0,312.0,151.0,4.2,13.0,271.0,125.14,93.15
2016,2,17,9,15,156.0,137.0,4.35,13.0,197.0,127.21,95.88
2016,2,17,9,30,0.0,123.0,4.5,13.0,123.0,111.73,89.09
2016,2,17,9,45,0.0,74.5,4.7,13.5,74.5,69.35,53.16
2016,2,17,10,0,0.0,26.0,4.9,14.0,26.0,24.15,14.83
2016,2,17,10,15,0.0,22.0,5.05,14.0,22.0,20.44,11.65
2016,2,17,10,30,0.0,18.0,5.2,14.0,18.0,16.72,8.48
2016,2,17,10,45,88.5,157.5,5.4,14.0,212.0,175.96,139.89
2016,2,17,11,0,177.0,297.0,5.6,14.0,406.0,338.54,270.75
2016,2,17,11,15,113.5,290.0,5.75,14.0,360.5,314.86,252.33
2016,2,17,11,30,50.0,283.0,5.9,14.0,315.0,283.83,227.59
2016,2,17,11,45,101.0,303.0,6.1,14.5,369.5,333.81,267.78
2016,2,17,12,0,152.0,323.0,6.3,15.0,424.0,389.48,312.24
2016,2,17,12,15,92.5,298.0,6.4,15.0,359.5,336.0,269.45
2016,2,17,12,30,33.0,273.0,6.5,15.0,295.0,279.92,223.96
2016,2,17,12,45,27.0,259.5,6.6,15.0,277.5,261.76,209.54
2016,2,17,13,0,21.0,246.0,6.7,15.0,260.0,246.44,197.29
2016,2,17,13,15,79.0,273.5,6.75,15.0,323.5,321.21,259.06
2016,2,17,13,30,137.0,301.0,6.8,15.0,387.0,401.15,324.29
2016,2,17,13,45,127.5,289.0,6.85,15.0,366.5,387.26,313.51
2016,2,17,14,0,118.0,277.0,6.9,15.0,346.0,364.02,295.44
2016,2,17,14,15,128.0,263.0,6.85,14.5,335.0,368.9,300.8
2016,2,17,14,30,138.0,249.0,6.8,14.0,324.0,364.61,298.84
2016,2,17,14,45,69.0,195.5,6.8,14.0,233.0,248.91,203.81
2016,2,17,15,0,0.0,142.0,6.8,14.0,142.0,136.46,109.33
2016,2,17,15,15,8.0,146.0,6.6,13.5,149.0,147.58,119.46
2016,2,17,15,30,16.0,150.0,6.4,13.0,156.0,159.39,130.13
2016,2,17,15,45,11.5,133.0,6.2,12.5,137.5,139.92,114.11
2016,2,17,16,0,7.0,116.0,6.0,12.0,119.0,120.52,97.94
2016,2,17,16,15,3.5,97.5,5.8,11.5,99.0,100.06,80.63
2016,2,17,16,30,0.0,79.0,5.6,11.0,79.0,79.57,62.99
2016,2,17,16,45,0.0,60.0,5.45,11.0,60.0,60.28,46.06
2016,2,17,17,0,0.0,41.0,5.3,11.0,41.0,40.4,28.5
2016,2,17,17,15,0.0,25.0,5.35,11.0,25.0,23.55,13.11
2016,2,17,17,30,0.0,9.0,5.4,11.0,9.0,8.34,0.0
2016,2,17,17,45,0.0,4.5,5.45,11.0,4.5,4.29,0.0
2016,2,17,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,7.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,8.0,12.0,11.44,0.0
2016,2,18,7,15,127.0,30.5,1.7,8.0,46.0,24.98,12.8
2016,2,18,7,30,254.0,49.0,1.9,8.0,80.0,38.2,28.11
2016,2,18,7,45,356.0,61.5,2.1,8.5,127.0,46.91,36.67
2016,2,18,8,0,458.0,74.0,2.3,9.0,174.0,55.32,44.63
2016,2,18,8,15,522.0,82.5,2.4,9.0,223.0,61.81,50.69
2016,2,18,8,30,586.0,91.0,2.5,9.0,272.0,65.84,54.36
2016,2,18,8,45,637.0,95.5,2.6,9.5,320.5,66.37,54.65
2016,2,18,9,0,688.0,100.0,2.7,10.0,369.0,98.65,61.0
2016,2,18,9,15,718.0,104.5,2.7,10.0,413.0,144.26,87.5
2016,2,18,9,30,748.0,109.0,2.7,10.0,457.0,192.54,124.24
2016,2,18,9,45,782.0,108.0,2.7,10.5,498.0,239.49,163.69
2016,2,18,10,0,816.0,107.0,2.7,11.0,539.0,293.02,210.39
2016,2,18,10,15,649.5,160.5,2.65,11.0,517.0,327.36,247.69
2016,2,18,10,30,483.0,214.0,2.6,11.0,495.0,348.06,271.34
2016,2,18,10,45,517.5,210.5,2.55,11.5,523.5,384.29,301.78
2016,2,18,11,0,552.0,207.0,2.5,12.0,552.0,422.3,333.21
2016,2,18,11,15,371.5,261.0,2.4,12.0,496.0,410.88,326.41
2016,2,18,11,30,191.0,315.0,2.3,12.0,440.0,384.28,305.99
2016,2,18,11,45,192.5,320.0,2.25,12.5,447.5,400.46,318.55
2016,2,18,12,0,194.0,325.0,2.2,13.0,455.0,416.27,330.46
2016,2,18,12,15,107.0,287.0,2.25,13.0,358.5,338.0,269.36
2016,2,18,12,30,20.0,249.0,2.3,13.0,262.0,245.79,195.75
2016,2,18,12,45,69.0,282.5,2.35,13.0,328.0,315.97,252.77
2016,2,18,13,0,118.0,316.0,2.4,13.0,394.0,386.24,308.59
2016,2,18,13,15,277.0,285.0,2.4,13.0,461.5,483.4,386.97
2016,2,18,13,30,436.0,254.0,2.4,13.0,529.0,578.76,462.4
2016,2,18,13,45,669.5,172.5,2.45,13.5,578.0,674.31,538.01
2016,2,18,14,0,903.0,91.0,2.5,14.0,627.0,756.63,601.02
2016,2,18,14,15,891.0,89.0,2.5,13.5,595.5,754.22,600.7
2016,2,18,14,30,879.0,87.0,2.5,13.0,564.0,744.42,595.83
2016,2,18,14,45,857.5,86.0,2.5,13.0,525.5,725.82,583.48
2016,2,18,15,0,836.0,85.0,2.5,13.0,487.0,704.36,569.07
2016,2,18,15,15,811.5,82.0,2.3,12.5,444.0,675.9,549.22
2016,2,18,15,30,787.0,79.0,2.1,12.0,401.0,645.13,527.14
2016,2,18,15,45,750.5,75.0,1.95,12.0,353.5,603.22,494.93
2016,2,18,16,0,714.0,71.0,1.8,12.0,306.0,563.87,463.89
2016,2,18,16,15,662.0,65.5,1.6,11.0,256.0,509.16,421.21
2016,2,18,16,30,610.0,60.0,1.4,10.0,206.0,455.01,377.26
2016,2,18,16,45,529.0,52.0,1.2,9.5,157.5,382.73,316.07
2016,2,18,17,0,448.0,44.0,1.0,9.0,109.0,313.94,255.45
2016,2,18,17,15,306.5,31.5,1.0,8.5,68.0,215.53,166.16
2016,2,18,17,30,165.0,19.0,1.0,8.0,27.0,113.31,0.0
2016,2,18,17,45,82.5,9.5,1.0,7.5,13.5,43.2,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,5.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,6.0,16.0,15.25,0.0
2016,2,19,7,15,217.0,27.0,1.5,6.0,54.5,21.96,11.45
2016,2,19,7,30,434.0,38.0,1.5,6.0,93.0,29.97,21.15
2016,2,19,7,45,531.0,45.5,1.5,6.5,142.5,34.39,25.71
2016,2,19,8,0,628.0,53.0,1.5,7.0,192.0,38.73,29.91
2016,2,19,8,15,680.5,58.5,1.55,7.5,242.5,45.25,35.94
2016,2,19,8,30,733.0,64.0,1.6,8.0,293.0,48.01,38.38
2016,2,19,8,45,771.0,67.0,1.65,9.0,341.5,48.6,38.69
2016,2,19,9,0,809.0,70.0,1.7,10.0,390.0,87.8,47.08
2016,2,19,9,15,832.5,73.0,1.75,10.5,433.5,137.59,76.35
2016,2,19,9,30,856.0,76.0,1.8,11.0,477.0,189.18,116.04
2016,2,19,9,45,872.5,78.0,1.85,11.5,515.5,240.02,159.81
2016,2,19,10,0,889.0,80.0,1.9,12.0,554.0,296.14,209.5
2016,2,19,10,15,900.5,82.0,1.95,12.5,586.5,345.88,254.34
2016,2,19,10,30,912.0,84.0,2.0,13.0,619.0,395.13,298.15
2016,2,19,10,45,919.0,85.5,2.1,13.5,643.5,441.46,338.89
2016,2,19,11,0,926.0,87.0,2.2,14.0,668.0,486.44,377.51
2016,2,19,11,15,931.0,88.0,2.25,14.0,685.0,528.48,413.45
2016,2,19,11,30,936.0,89.0,2.3,14.0,702.0,568.61,447.09
2016,2,19,11,45,935.5,90.5,2.35,14.0,710.5,604.12,476.51
2016,2,19,12,0,935.0,92.0,2.4,14.0,719.0,637.03,503.38
2016,2,19,12,15,934.5,92.5,2.45,14.0,720.0,666.25,527.05
2016,2,19,12,30,934.0,93.0,2.5,14.0,721.0,692.62,548.27
2016,2,19,12,45,922.5,96.5,2.6,14.5,711.5,711.79,563.03
2016,2,19,13,0,911.0,100.0,2.7,15.0,702.0,727.57,575.12
2016,2,19,13,15,641.5,186.5,2.75,14.5,606.0,649.62,515.45
2016,2,19,13,30,372.0,273.0,2.8,14.0,510.0,547.69,436.34
2016,2,19,13,45,369.0,264.5,2.85,14.0,492.0,544.42,435.49
2016,2,19,14,0,366.0,256.0,2.9,14.0,474.0,539.58,432.85
2016,2,19,14,15,614.0,173.0,2.8,14.0,518.0,649.38,521.69
2016,2,19,14,30,862.0,90.0,2.7,14.0,562.0,739.29,591.72
2016,2,19,14,45,848.0,86.5,2.65,14.0,525.0,723.22,580.14
2016,2,19,15,0,834.0,83.0,2.6,14.0,488.0,704.21,567.26
2016,2,19,15,15,810.5,80.0,2.4,13.5,445.0,676.33,547.92
2016,2,19,15,30,787.0,77.0,2.2,13.0,402.0,646.15,526.66
2016,2,19,15,45,757.0,72.0,2.05,13.0,355.5,607.26,496.97
2016,2,19,16,0,727.0,67.0,1.9,13.0,309.0,566.89,465.46
2016,2,19,16,15,678.5,62.0,1.65,12.0,259.5,517.68,426.96
2016,2,19,16,30,630.0,57.0,1.4,11.0,210.0,465.62,384.67
2016,2,19,16,45,550.0,49.5,1.15,10.0,161.0,393.62,324.48
2016,2,19,17,0,470.0,42.0,0.9,9.0,112.0,325.19,264.72
2016,2,19,17,15,235.0,35.5,0.9,8.5,70.5,185.92,144.19
2016,2,19,17,30,0.0,29.0,0.9,8.0,29.0,37.42,0.85
2016,2,19,17,45,0.0,14.5,0.9,8.0,14.5,13.82,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,9.0,1.25,5.5,9.0,0.0,0.0
2016,2,20,7,0,0.0,18.0,1.4,6.0,18.0,17.16,0.0
2016,2,20,7,15,215.0,29.5,1.45,6.5,57.5,23.18,12.98
2016,2,20,7,30,430.0,41.0,1.5,7.0,97.0,32.58,23.45
2016,2,20,7,45,521.5,49.0,1.6,7.5,146.5,37.28,28.24
2016,2,20,8,0,613.0,57.0,1.7,8.0,196.0,41.89,32.68
2016,2,20,8,15,666.5,62.5,1.65,8.5,246.5,44.21,34.84
2016,2,20,8,30,720.0,68.0,1.6,9.0,297.0,51.25,41.17
2016,2,20,8,45,759.5,71.5,1.55,9.5,346.0,52.1,41.77
2016,2,20,9,0,799.0,75.0,1.5,10.0,395.0,94.6,51.84
2016,2,20,9,15,619.0,123.0,1.4,10.5,387.0,154.95,99.55
2016,2,20,9,30,439.0,171.0,1.3,11.0,379.0,199.81,142.87
2016,2,20,9,45,663.5,127.5,1.2,12.0,470.5,237.43,165.34
2016,2,20,10,0,888.0,84.0,1.1,13.0,562.0,298.25,209.82
2016,2,20,10,15,900.5,86.0,1.0,13.5,595.0,353.05,257.48
2016,2,20,10,30,913.0,88.0,0.9,14.0,628.0,402.8,300.16
2016,2,20,10,45,923.0,88.5,0.85,14.5,653.5,449.6,339.56
2016,2,20,11,0,933.0,89.0,0.8,15.0,679.0,495.28,376.78
2016,2,20,11,15,938.0,90.0,0.75,15.0,696.5,537.68,411.03
2016,2,20,11,30,943.0,91.0,0.7,15.0,714.0,578.15,442.8
2016,2,20,11,45,947.0,90.5,0.65,15.5,723.0,614.54,469.83
2016,2,20,12,0,951.0,90.0,0.6,16.0,732.0,648.55,494.29
2016,2,20,12,15,951.0,90.0,0.55,16.0,733.0,678.03,515.79
2016,2,20,12,30,951.0,90.0,0.5,16.0,734.0,704.62,534.79
2016,2,20,12,45,944.5,91.5,0.45,16.0,725.0,725.41,549.35
2016,2,20,13,0,938.0,93.0,0.4,16.0,716.0,742.89,561.36
2016,2,20,13,15,932.5,92.0,0.45,16.0,700.0,755.15,570.68
2016,2,20,13,30,927.0,91.0,0.5,16.0,684.0,764.04,577.94
2016,2,20,13,45,913.5,92.0,0.55,16.5,659.0,765.93,579.57
2016,2,20,14,0,900.0,93.0,0.6,17.0,634.0,764.45,579.13
2016,2,20,14,15,888.5,91.0,0.7,16.5,603.0,762.4,581.42
2016,2,20,14,30,877.0,89.0,0.8,16.0,572.0,752.85,578.59
2016,2,20,14,45,855.0,88.5,0.95,16.0,533.5,734.24,569.07
2016,2,20,15,0,833.0,88.0,1.1,16.0,495.0,712.8,557.32
2016,2,20,15,15,810.5,84.5,1.1,15.5,452.0,684.96,540.06
2016,2,20,15,30,788.0,81.0,1.1,15.0,409.0,654.75,520.83
2016,2,20,15,45,762.0,75.0,1.1,14.5,363.0,617.24,495.07
2016,2,20,16,0,736.0,69.0,1.1,14.0,317.0,578.05,467.14
2016,2,20,16,15,688.5,63.5,1.05,13.0,267.0,528.54,430.3
2016,2,20,16,30,641.0,58.0,1.0,12.0,217.0,475.91,389.38
2016,2,20,16,45,577.5,49.5,0.95,11.0,168.0,411.32,336.79
2016,2,20,17,0,514.0,41.0,0.9,10.0,119.0,349.25,283.35
2016,2,20,17,15,382.5,30.0,0.9,9.5,76.0,253.96,198.17
2016,2,20,17,30,251.0,19.0,0.9,9.0,33.0,156.4,43.93
2016,2,20,17,45,125.5,9.5,0.95,8.5,16.5,61.79,0.0
2016,2,20,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,11.0,1.0,4.5,11.0,0.0,0.0
2016,2,21,7,0,0.0,22.0,1.0,5.0,22.0,20.97,0.0
2016,2,21,7,15,259.5,29.0,1.15,5.5,64.0,23.48,13.77
2016,2,21,7,30,519.0,36.0,1.3,6.0,106.0,30.39,21.68
2016,2,21,7,45,600.0,43.0,1.5,7.0,157.0,34.9,26.19
2016,2,21,8,0,681.0,50.0,1.7,8.0,208.0,39.34,30.37
2016,2,21,8,15,730.0,55.0,1.8,8.5,259.5,41.83,32.67
2016,2,21,8,30,779.0,60.0,1.9,9.0,311.0,44.3,34.84
2016,2,21,8,45,813.0,63.5,2.05,10.0,360.5,45.47,35.68
2016,2,21,9,0,847.0,67.0,2.2,11.0,410.0,93.85,48.25
2016,2,21,9,15,869.5,70.0,2.2,11.5,455.0,145.82,80.58
2016,2,21,9,30,892.0,73.0,2.2,12.0,500.0,204.9,127.29
2016,2,21,9,45,908.5,75.0,2.25,12.5,539.5,257.49,172.88
2016,2,21,10,0,925.0,77.0,2.3,13.0,579.0,310.47,220.28
2016,2,21,10,15,936.0,78.5,2.3,13.5,611.5,361.48,266.22
2016,2,21,10,30,947.0,80.0,2.3,14.0,644.0,411.87,310.88
2016,2,21,10,45,954.5,81.0,2.35,14.5,669.5,459.57,352.48
2016,2,21,11,0,962.0,82.0,2.4,15.0,695.0,505.87,391.84
2016,2,21,11,15,966.5,83.0,2.4,15.0,712.5,549.13,428.39
2016,2,21,11,30,971.0,84.0,2.4,15.0,730.0,590.35,462.46
2016,2,21,11,45,972.5,84.5,2.45,15.5,739.0,627.21,491.78
2016,2,21,12,0,974.0,85.0,2.5,16.0,748.0,661.46,518.45
2016,2,21,12,15,974.5,85.0,2.5,16.0,749.0,691.86,542.48
2016,2,21,12,30,975.0,85.0,2.5,16.0,750.0,719.31,563.97
2016,2,21,12,45,971.5,85.5,2.55,16.0,742.0,741.54,581.64
2016,2,21,13,0,968.0,86.0,2.6,16.0,734.0,760.47,596.12
2016,2,21,13,15,963.5,85.5,2.65,16.0,718.0,774.3,606.68
2016,2,21,13,30,959.0,85.0,2.7,16.0,702.0,784.7,614.96
2016,2,21,13,45,950.5,84.0,2.75,16.0,678.0,788.2,618.46
2016,2,21,14,0,942.0,83.0,2.8,16.0,654.0,788.21,619.67
2016,2,21,14,15,931.5,81.5,2.85,16.0,622.5,782.76,617.12
2016,2,21,14,30,921.0,80.0,2.9,16.0,591.0,773.97,612.3
2016,2,21,14,45,903.5,78.5,2.95,16.0,552.5,756.84,601.51
2016,2,21,15,0,886.0,77.0,3.0,16.0,514.0,741.84,592.35
2016,2,21,15,15,865.0,74.0,2.8,15.5,470.5,714.82,574.04
2016,2,21,15,30,844.0,71.0,2.6,15.0,427.0,685.27,553.72
2016,2,21,15,45,811.5,68.0,2.45,14.5,378.5,645.68,525.7
2016,2,21,16,0,779.0,65.0,2.3,14.0,330.0,604.57,494.86
2016,2,21,16,15,734.0,60.0,2.05,13.0,279.0,552.06,454.47
2016,2,21,16,30,689.0,55.0,1.8,12.0,228.0,499.41,412.27
2016,2,21,16,45,617.5,48.0,1.55,11.0,177.0,429.71,354.37
2016,2,21,17,0,546.0,41.0,1.3,10.0,126.0,368.35,300.36
2016,2,21,17,15,416.5,30.5,1.3,9.5,81.0,272.91,214.97
2016,2,21,17,30,287.0,20.0,1.3,9.0,36.0,176.2,69.9
2016,2,21,17,45,143.5,10.0,1.35,8.5,18.0,70.29,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,5.5,13.0,12.39,0.0
2016,2,22,7,0,0.0,26.0,1.6,6.0,26.0,24.78,0.0
2016,2,22,7,15,278.5,31.0,1.8,7.0,69.5,25.21,15.47
2016,2,22,7,30,557.0,36.0,2.0,8.0,113.0,30.21,21.37
2016,2,22,7,45,633.5,42.5,2.25,9.0,164.5,34.27,25.41
2016,2,22,8,0,710.0,49.0,2.5,10.0,216.0,38.29,29.16
2016,2,22,8,15,757.0,53.5,2.6,10.5,268.0,40.4,31.1
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,42.52,32.93
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,45.53,35.49
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,97.49,49.35
