Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,155.8,87.64
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,209.67,130.42
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,262.8,176.57
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,316.17,224.17
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,367.69,270.65
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,418.53,315.8
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,466.79,357.94
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,513.63,397.82
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,557.38,434.93
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,599.06,469.56
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,636.05,498.95
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,670.36,525.6
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,700.75,549.79
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,728.12,571.39
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,748.71,587.83
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,765.78,600.77
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,779.22,610.64
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,789.23,618.17
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,793.44,621.91
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,794.15,623.33
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,788.28,621.09
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,779.06,616.58
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,762.88,605.94
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,743.66,593.15
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,684.15,550.27
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,618.75,502.44
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,582.85,475.48
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,543.25,444.79
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,497.11,409.25
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,450.8,372.09
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,385.18,317.67
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,322.29,263.19
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,241.9,191.15
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,159.52,76.35
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,62.05,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,9.53,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,17.91,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,29.71,19.26
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,40.73,30.38
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,52.71,41.54
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,64.18,51.95
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,80.46,66.32
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,92.85,76.98
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,106.15,88.25
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,141.33,100.98
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,160.82,106.21
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,199.73,130.57
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,256.93,173.4
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,326.84,228.38
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,361.25,262.95
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,384.78,287.12
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,451.65,339.45
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,526.53,397.09
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,570.3,431.8
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,611.96,464.14
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,649.9,492.41
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,685.21,518.05
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,715.68,539.6
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,743.07,558.44
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,765.75,574.15
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,785.12,586.47
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,798.39,594.77
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,808.1,600.85
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,812.41,603.48
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,813.14,603.94
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,807.18,599.28
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,797.76,592.55
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,780.6,581.73
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,760.37,569.05
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,733.24,553.56
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,708.85,539.81
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,668.75,514.71
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,627.06,487.44
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,574.68,452.63
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,522.07,415.44
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,450.3,360.19
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,381.09,303.56
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,292.76,227.29
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,199.73,107.41
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,79.88,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,13.34,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,23.93,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,27.75,17.97
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,33.47,24.11
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,37.71,28.23
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,41.84,32.02
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,44.56,34.45
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,52.04,41.0
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,60.91,40.19
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,109.88,58.73
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,160.28,91.93
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,212.43,133.46
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,264.0,177.63
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,316.23,223.22
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,371.11,270.9
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,420.85,313.62
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,467.53,353.05
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,512.92,390.34
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,555.34,424.92
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,595.83,457.14
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,631.93,484.43
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,665.5,509.11
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,694.8,530.82
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,721.21,550.0
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,743.66,566.49
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,763.03,579.68
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,775.95,588.39
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,785.49,594.93
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,789.25,597.66
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,789.6,598.23
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,783.59,595.75
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,774.3,591.18
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,757.91,581.23
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,743.74,572.93
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,716.18,555.24
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,686.16,535.72
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,648.62,511.37
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,609.4,484.67
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,556.75,447.57
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,504.02,408.51
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,435.94,354.41
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,375.66,303.47
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,284.22,224.08
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,194.67,115.66
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,76.94,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,9.05,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,15.37,0.0
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,23.6,14.55
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,31.42,22.28
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,36.19,26.82
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,40.79,30.99
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,47.45,36.9
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,50.07,39.1
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,63.62,39.91
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,113.2,60.4
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,163.04,93.45
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,214.65,134.07
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,266.14,177.65
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,317.98,222.09
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,367.98,265.0
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,421.24,309.27
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,467.62,346.95
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,512.76,382.53
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,554.52,414.86
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,594.4,444.83
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,630.42,470.35
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,664.09,493.43
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,693.01,513.59
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,719.11,531.44
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,668.17,493.19
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,599.43,442.71
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,695.17,513.22
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,781.43,571.62
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,784.3,572.87
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,783.78,573.34
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,777.31,570.11
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,767.62,564.97
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,755.53,558.39
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,735.55,546.65
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,708.2,531.71
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,678.43,514.92
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,636.13,488.89
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,592.56,460.46
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,543.65,427.81
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,491.51,390.8
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,422.92,338.62
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,357.22,285.45
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,266.68,208.45
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,179.2,111.93
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,69.23,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,10.01,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,17.11,2.04
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,26.18,16.83
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,34.79,25.19
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,39.82,29.93
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,44.66,34.29
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,53.16,41.79
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,61.21,48.74
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,97.01,69.55
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,150.89,106.78
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,169.98,109.2
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,220.35,140.53
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,268.23,189.61
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,300.13,223.61
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,339.47,253.99
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,392.64,296.12
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,446.81,339.08
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,511.36,389.78
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,552.92,423.42
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,592.76,455.09
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,628.04,482.95
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,660.82,508.45
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,690.29,530.94
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,717.07,551.18
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,732.15,562.35
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,743.21,570.57
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,698.01,538.2
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,641.69,497.4
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,619.81,481.96
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,586.9,458.15
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,602.7,472.86
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,607.47,479.43
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,645.46,511.42
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,674.27,536.17
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,564.67,453.36
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,453.27,367.02
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,462.23,377.02
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,455.76,374.24
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,404.47,333.83
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,354.65,293.56
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,348.1,287.54
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,338.73,276.69
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,248.1,197.86
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,161.96,107.52
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,60.73,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,10.48,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,19.15,5.28
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,34.97,24.83
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,48.4,37.7
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,63.38,51.54
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,77.8,64.58
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,91.31,76.48
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,104.29,87.62
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,84.55,57.68
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,115.29,59.86
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,166.78,96.06
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,225.36,143.77
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,276.88,188.51
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,328.63,234.06
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,378.44,277.65
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,427.58,319.74
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,474.58,359.29
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,520.07,396.58
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,561.76,430.61
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,601.47,462.38
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,637.46,490.17
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,670.9,515.52
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,700.36,538.61
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,726.96,559.4
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,747.97,574.23
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,765.75,586.45
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,778.33,595.91
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,787.56,603.22
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,791.76,607.56
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,792.59,609.72
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,787.03,608.01
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,778.22,604.17
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,704.19,552.41
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,616.17,487.59
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,628.74,499.95
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,630.53,503.47
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,578.65,465.09
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,526.69,426.07
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,479.52,390.83
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,432.34,354.15
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,414.65,338.91
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,392.92,317.95
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,303.53,240.96
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,219.6,151.31
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,86.47,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,10.96,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,20.01,7.49
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,36.54,26.45
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,52.64,41.68
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,68.95,56.77
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,84.79,71.13
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,98.25,83.04
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,105.53,89.2
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,101.48,73.32
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,131.62,82.16
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,177.72,116.96
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,223.53,155.53
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,267.8,193.22
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,314.81,233.8
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,361.09,274.51
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,408.27,315.44
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,447.7,349.31
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,483.09,378.77
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,518.06,407.64
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,551.22,434.46
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,572.59,451.01
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,591.94,465.57
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,595.88,468.6
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,595.49,468.14
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,575.58,451.95
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,556.23,435.93
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,548.74,431.46
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,539.54,425.6
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,569.98,451.05
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,599.22,475.4
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,557.42,444.1
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,514.44,411.85
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,582.23,468.31
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,639.69,515.7
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,559.36,453.41
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,474.27,387.16
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,343.1,281.53
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,196.89,160.44
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,169.01,138.46
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,141.22,115.57
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,113.4,91.88
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,85.42,67.54
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,51.84,38.1
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,23.37,12.05
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,11.44,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,10.96,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,18.25,8.22
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,24.93,16.39
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,34.24,25.21
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,38.13,28.88
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,41.94,32.3
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,43.87,33.96
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,45.79,35.53
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,77.49,40.66
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,129.11,68.18
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,187.54,111.89
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,241.17,156.65
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,293.91,202.59
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,346.99,248.96
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,398.5,293.85
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,449.31,337.04
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,496.76,376.63
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,542.72,413.92
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,585.67,448.33
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,626.55,480.26
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,663.38,507.49
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,697.58,532.07
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,727.05,554.14
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,753.51,573.38
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,775.2,587.22
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,793.64,598.87
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,806.98,608.72
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,816.88,616.4
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,820.53,619.99
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,820.66,621.38
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,814.78,619.17
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,805.53,614.81
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,788.41,604.36
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,768.27,591.91
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,674.34,526.3
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,568.27,448.27
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,585.47,464.33
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,586.67,467.32
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,558.96,447.81
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,529.17,425.8
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,458.78,370.25
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,388.2,312.37
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,298.87,237.2
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,217.62,159.16
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,84.13,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,10.96,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,19.73,9.69
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,26.54,17.48
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,33.12,23.72
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,36.18,26.57
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,39.21,29.22
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,40.87,30.61
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,42.52,31.92
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,85.63,44.18
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,138.63,73.13
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,192.29,112.8
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,247.11,158.26
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,301.18,205.27
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,355.43,252.69
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,407.41,298.27
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,458.58,342.33
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,506.94,383.41
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,553.83,422.43
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,597.92,458.15
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,639.91,491.49
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,677.44,520.92
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,712.35,547.92
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,742.8,571.06
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,770.19,590.7
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,792.23,606.15
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,810.85,619.33
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,824.28,628.68
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,834.18,635.74
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,838.78,639.63
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,839.82,641.26
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,834.3,639.38
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,825.34,635.29
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,808.6,625.85
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,788.8,614.33
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,762.47,597.78
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,733.57,579.26
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,629.5,504.79
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,520.49,422.09
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,546.38,444.92
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,559.47,455.74
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,491.85,401.66
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,426.18,347.09
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,335.94,270.29
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,259.73,195.13
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,122.09,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,11.91,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,21.6,11.97
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,27.85,19.12
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,33.9,24.98
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,36.49,27.44
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,39.09,29.74
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,40.77,31.16
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,42.42,32.49
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,90.88,47.17
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,145.19,78.55
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,199.64,120.14
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,255.09,167.25
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,295.67,210.45
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,326.87,243.43
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,385.39,288.95
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,467.19,353.72
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,515.95,394.38
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,563.08,432.72
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,581.21,448.56
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,589.24,455.67
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,653.03,504.51
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,719.19,554.06
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,750.08,577.16
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,777.94,597.01
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,726.14,558.21
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,656.68,505.26
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,662.11,510.17
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,665.31,512.93
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,693.65,536.47
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,723.67,560.96
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,767.17,595.21
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,802.95,622.31
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,753.61,588.18
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,699.22,550.63
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,647.83,514.5
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,595.47,476.17
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,522.76,421.82
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,457.01,371.45
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,408.64,334.62
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,361.38,297.39
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,310.84,256.56
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,261.45,215.0
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,187.62,151.56
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,127.85,96.06
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,59.93,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,13.34,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,22.34,12.89
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,28.79,19.97
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,34.97,25.99
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,37.9,28.8
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,44.75,34.99
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,46.96,36.87
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,49.12,38.64
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,95.17,52.88
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,138.83,80.16
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,191.26,122.83
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,240.84,166.05
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,290.04,211.81
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,325.83,244.63
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,364.88,275.33
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,407.01,307.93
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,425.26,322.81
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,431.92,327.79
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,479.97,365.16
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,534.18,406.82
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,558.99,426.35
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,582.79,445.22
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,667.58,511.58
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,753.21,576.82
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,772.18,591.03
2016,3,3,13,0,921.0,96.0,2.2,19.0,758.0,787.74,603.58
2016,3,3,13,15,915.5,95.0,2.25,18.5,741.0,799.16,613.41
2016,3,3,13,30,910.0,94.0,2.3,18.0,724.0,807.23,621.11
2016,3,3,13,45,657.5,183.5,2.35,18.0,630.5,721.97,560.15
2016,3,3,14,0,405.0,273.0,2.4,18.0,537.0,610.77,475.87
