Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,402.0,259.0,2.35,17.5,511.0,598.22,469.23
2016,3,3,14,30,399.0,245.0,2.3,17.0,485.0,583.84,460.5
2016,3,3,14,45,388.0,230.5,2.3,17.0,452.0,560.89,444.57
2016,3,3,15,0,377.0,216.0,2.3,17.0,419.0,536.37,427.39
2016,3,3,15,15,409.5,190.0,2.15,16.5,394.5,541.85,433.8
2016,3,3,15,30,442.0,164.0,2.0,16.0,370.0,533.27,429.55
2016,3,3,15,45,295.5,162.5,1.85,15.5,294.0,408.02,331.94
2016,3,3,16,0,149.0,161.0,1.7,15.0,218.0,289.91,236.99
2016,3,3,16,15,138.0,140.0,1.45,14.5,187.0,257.36,211.59
2016,3,3,16,30,127.0,119.0,1.2,14.0,156.0,224.67,185.09
2016,3,3,16,45,113.0,97.0,1.0,14.0,125.0,188.66,154.84
2016,3,3,17,0,99.0,75.0,0.8,14.0,94.0,152.66,123.87
2016,3,3,17,15,72.0,54.0,0.75,13.5,65.5,110.99,87.64
2016,3,3,17,30,45.0,33.0,0.7,13.0,37.0,69.58,50.28
2016,3,3,17,45,22.5,16.5,0.65,13.0,18.5,32.45,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,6,45,81.5,15.5,0.6,10.5,23.0,12.2,0.0
2016,3,4,7,0,163.0,31.0,0.6,11.0,46.0,24.1,14.63
2016,3,4,7,15,220.0,49.0,0.75,11.0,83.0,37.47,27.64
2016,3,4,7,30,277.0,67.0,0.9,11.0,120.0,50.28,39.62
2016,3,4,7,45,308.0,84.5,1.05,11.5,160.0,62.09,50.4
2016,3,4,8,0,339.0,102.0,1.2,12.0,200.0,73.35,60.43
2016,3,4,8,15,362.5,118.0,1.2,12.5,240.0,82.96,68.76
2016,3,4,8,30,386.0,134.0,1.2,13.0,280.0,92.12,76.51
2016,3,4,8,45,415.5,148.5,1.3,13.5,324.0,128.3,89.58
2016,3,4,9,0,445.0,163.0,1.4,14.0,368.0,168.81,116.3
2016,3,4,9,15,450.0,180.0,1.55,14.5,404.5,210.35,148.92
2016,3,4,9,30,455.0,197.0,1.7,15.0,441.0,252.37,183.83
2016,3,4,9,45,378.5,232.0,1.85,16.0,445.0,291.31,218.86
2016,3,4,10,0,302.0,267.0,2.0,17.0,449.0,317.56,242.54
2016,3,4,10,15,177.0,276.5,2.1,17.5,384.5,302.39,233.97
2016,3,4,10,30,52.0,286.0,2.2,18.0,320.0,273.58,213.07
2016,3,4,10,45,62.5,303.5,2.35,18.5,346.0,298.49,232.11
2016,3,4,11,0,73.0,321.0,2.5,19.0,372.0,324.53,251.75
2016,3,4,11,15,54.5,311.5,2.5,18.5,350.5,312.4,242.78
2016,3,4,11,30,36.0,302.0,2.5,18.0,329.0,298.12,232.09
2016,3,4,11,45,21.0,246.0,2.5,18.0,262.0,240.97,187.72
2016,3,4,12,0,6.0,190.0,2.5,18.0,195.0,180.86,140.42
2016,3,4,12,15,15.0,236.5,2.45,18.0,247.5,230.97,180.12
2016,3,4,12,30,24.0,283.0,2.4,18.0,300.0,282.29,220.03
2016,3,4,12,45,31.0,294.5,2.4,18.0,316.5,305.05,237.66
2016,3,4,13,0,38.0,306.0,2.4,18.0,333.0,324.69,253.0
2016,3,4,13,15,38.5,298.5,2.35,17.5,326.0,320.85,250.67
2016,3,4,13,30,39.0,291.0,2.3,17.0,319.0,316.76,248.29
2016,3,4,13,45,33.5,275.5,2.3,17.0,298.5,299.45,235.14
2016,3,4,14,0,28.0,260.0,2.3,17.0,278.0,281.65,221.59
2016,3,4,14,15,37.0,258.5,2.3,17.0,281.0,289.9,228.81
2016,3,4,14,30,46.0,257.0,2.3,17.0,284.0,298.35,236.14
2016,3,4,14,45,56.0,246.5,2.35,17.0,278.5,297.71,236.57
2016,3,4,15,0,66.0,236.0,2.4,17.0,273.0,296.83,236.88
2016,3,4,15,15,39.5,202.0,2.4,16.5,224.0,240.42,192.48
2016,3,4,15,30,13.0,168.0,2.4,16.0,175.0,174.87,139.81
2016,3,4,15,45,6.5,133.5,2.4,16.0,137.0,134.62,107.19
2016,3,4,16,0,0.0,99.0,2.4,16.0,99.0,94.6,74.14
2016,3,4,16,15,0.0,85.0,2.15,15.5,85.0,80.98,63.08
2016,3,4,16,30,0.0,71.0,1.9,15.0,71.0,67.29,51.74
2016,3,4,16,45,0.0,57.0,1.7,14.5,57.0,53.51,40.11
2016,3,4,17,0,0.0,43.0,1.5,14.0,43.0,39.96,28.45
2016,3,4,17,15,0.0,30.0,1.6,13.5,30.0,27.85,17.86
2016,3,4,17,30,0.0,17.0,1.7,13.0,17.0,15.76,7.11
2016,3,4,17,45,0.0,8.5,1.8,13.0,8.5,7.87,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,6,45,1.0,15.5,2.1,12.0,15.5,14.39,0.0
2016,3,5,7,0,2.0,31.0,2.4,13.0,31.0,28.2,18.12
2016,3,5,7,15,19.5,51.5,2.4,13.0,55.5,44.82,33.87
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,61.46,49.22
2016,3,5,7,45,46.5,93.5,2.45,13.0,106.0,78.41,64.61
2016,3,5,8,0,56.0,115.0,2.5,13.0,132.0,94.97,79.37
2016,3,5,8,15,62.0,136.5,2.55,13.0,158.0,111.13,93.51
2016,3,5,8,30,68.0,158.0,2.6,13.0,184.0,127.21,107.35
2016,3,5,8,45,137.5,181.0,2.65,13.5,242.5,149.0,115.42
2016,3,5,9,0,207.0,204.0,2.7,14.0,301.0,185.15,140.08
2016,3,5,9,15,103.5,170.5,2.85,14.0,219.0,159.0,122.72
2016,3,5,9,30,0.0,137.0,3.0,14.0,137.0,125.06,99.01
2016,3,5,9,45,4.0,167.0,3.15,14.0,169.5,152.64,121.34
2016,3,5,10,0,8.0,197.0,3.3,14.0,202.0,180.76,143.87
2016,3,5,10,15,8.5,202.0,3.6,14.0,207.5,186.73,148.47
2016,3,5,10,30,9.0,207.0,3.9,14.0,213.0,192.65,153.1
2016,3,5,10,45,6.5,194.0,4.25,14.5,199.0,181.18,143.47
2016,3,5,11,0,4.0,181.0,4.6,15.0,185.0,169.09,133.37
2016,3,5,11,15,4.5,183.0,4.95,15.0,187.0,171.79,135.52
2016,3,5,11,30,5.0,185.0,5.3,15.0,189.0,174.5,137.69
2016,3,5,11,45,5.5,187.0,5.7,15.5,191.5,177.22,139.64
2016,3,5,12,0,6.0,189.0,6.1,16.0,194.0,179.98,141.63
2016,3,5,12,15,4.0,173.0,6.3,16.0,176.5,164.23,128.91
2016,3,5,12,30,2.0,157.0,6.5,16.0,159.0,148.19,115.93
2016,3,5,12,45,5.5,185.5,6.7,16.0,190.0,177.92,140.16
2016,3,5,13,0,9.0,214.0,6.9,16.0,221.0,208.22,164.76
2016,3,5,13,15,8.5,209.5,6.9,16.0,216.5,204.25,161.66
2016,3,5,13,30,8.0,205.0,6.9,16.0,212.0,200.21,158.56
2016,3,5,13,45,4.0,141.0,6.95,16.0,144.5,135.67,106.3
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,71.77,53.9
2016,3,5,14,15,0.0,92.5,6.9,15.5,92.5,86.25,66.11
2016,3,5,14,30,0.0,108.0,6.8,15.0,108.0,101.13,78.7
2016,3,5,14,45,0.0,60.0,6.7,15.0,60.0,55.85,41.2
2016,3,5,15,0,0.0,12.0,6.6,15.0,12.0,11.14,3.74
2016,3,5,15,15,0.0,34.0,6.45,14.5,34.0,31.59,21.1
2016,3,5,15,30,0.0,56.0,6.3,14.0,56.0,52.08,38.58
2016,3,5,15,45,0.0,49.0,6.2,14.0,49.0,45.54,33.16
2016,3,5,16,0,0.0,42.0,6.1,14.0,42.0,39.01,27.71
2016,3,5,16,15,0.0,36.0,6.0,13.5,36.0,33.42,23.06
2016,3,5,16,30,0.0,30.0,5.9,13.0,30.0,27.83,18.35
2016,3,5,16,45,0.0,24.5,5.85,13.0,24.5,22.72,13.92
2016,3,5,17,0,0.0,19.0,5.8,13.0,19.0,17.61,9.44
2016,3,5,17,15,0.0,13.0,5.9,12.5,13.0,12.04,4.55
2016,3,5,17,30,0.0,7.0,6.0,12.0,7.0,6.48,0.0
2016,3,5,17,45,0.0,3.5,6.15,12.0,3.5,3.24,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,128.5,19.0,1.9,7.5,31.5,14.97,0.0
2016,3,6,7,0,257.0,38.0,2.0,8.0,63.0,29.68,20.06
2016,3,6,7,15,369.5,50.0,2.15,8.0,110.5,39.49,29.89
2016,3,6,7,30,482.0,62.0,2.3,8.0,158.0,47.41,37.56
2016,3,6,7,45,565.5,67.5,2.45,8.5,212.0,49.19,39.32
2016,3,6,8,0,649.0,73.0,2.6,9.0,266.0,51.1,41.01
2016,3,6,8,15,693.5,78.5,2.7,9.5,318.5,52.91,42.51
2016,3,6,8,30,738.0,84.0,2.8,10.0,371.0,60.51,49.15
2016,3,6,8,45,775.0,86.0,2.9,10.5,421.5,112.8,63.75
2016,3,6,9,0,812.0,88.0,3.0,11.0,472.0,163.07,96.7
2016,3,6,9,15,834.0,91.5,3.0,11.0,517.0,215.51,139.48
2016,3,6,9,30,856.0,95.0,3.0,11.0,562.0,269.6,187.13
2016,3,6,9,45,872.5,96.5,3.05,11.5,601.5,321.84,234.33
2016,3,6,10,0,889.0,98.0,3.1,12.0,641.0,374.62,281.79
2016,3,6,10,15,900.0,100.0,3.1,12.0,674.0,430.03,331.02
2016,3,6,10,30,911.0,102.0,3.1,12.0,707.0,480.35,375.22
2016,3,6,10,45,589.0,219.0,3.15,12.5,615.5,468.66,370.1
2016,3,6,11,0,267.0,336.0,3.2,13.0,524.0,434.59,343.94
2016,3,6,11,15,170.0,339.0,3.15,13.0,460.0,400.31,317.58
2016,3,6,11,30,73.0,342.0,3.1,13.0,396.0,356.18,282.46
2016,3,6,11,45,39.5,268.0,3.1,13.0,297.5,273.66,217.64
2016,3,6,12,0,6.0,194.0,3.1,13.0,199.0,184.66,146.2
2016,3,6,12,15,43.0,274.0,3.1,13.0,306.5,288.1,229.78
2016,3,6,12,30,80.0,354.0,3.1,13.0,414.0,394.31,313.13
2016,3,6,12,45,41.0,255.0,3.1,13.5,286.0,274.38,218.18
2016,3,6,13,0,2.0,156.0,3.1,14.0,158.0,147.76,115.97
2016,3,6,13,15,1.0,153.0,3.15,14.0,154.5,144.37,113.49
2016,3,6,13,30,0.0,150.0,3.2,14.0,151.0,140.94,110.8
2016,3,6,13,45,120.0,233.0,3.25,14.0,313.5,333.04,268.68
2016,3,6,14,0,240.0,316.0,3.3,14.0,476.0,520.2,415.75
2016,3,6,14,15,171.0,300.5,3.35,13.5,412.0,452.95,363.14
2016,3,6,14,30,102.0,285.0,3.4,13.0,348.0,374.11,301.55
2016,3,6,14,45,483.5,188.0,3.45,13.0,457.0,606.14,493.18
2016,3,6,15,0,865.0,91.0,3.5,13.0,566.0,797.12,640.87
2016,3,6,15,15,843.5,88.0,3.45,12.5,521.0,768.08,620.5
2016,3,6,15,30,822.0,85.0,3.4,12.0,476.0,736.57,599.72
2016,3,6,15,45,785.0,83.0,3.4,12.0,425.0,692.6,568.28
2016,3,6,16,0,748.0,81.0,3.4,12.0,374.0,647.33,535.31
2016,3,6,16,15,705.0,76.0,3.1,11.5,322.0,597.85,497.65
2016,3,6,16,30,662.0,71.0,2.8,11.0,270.0,544.65,455.29
2016,3,6,16,45,581.0,65.5,2.5,10.5,216.5,467.5,391.95
2016,3,6,17,0,500.0,60.0,2.2,10.0,163.0,393.63,329.13
2016,3,6,17,15,393.0,49.0,2.0,9.5,115.5,303.31,250.8
2016,3,6,17,30,286.0,38.0,1.8,9.0,68.0,220.94,175.54
2016,3,6,17,45,143.0,19.0,1.65,8.5,34.0,108.11,38.56
2016,3,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,17.0,2.9,5.0,17.5,15.78,2.02
2016,3,7,7,0,1.0,34.0,2.8,5.0,35.0,30.87,21.56
2016,3,7,7,15,18.0,56.0,2.75,5.0,60.0,48.45,38.44
2016,3,7,7,30,35.0,78.0,2.7,5.0,85.0,66.04,55.07
2016,3,7,7,45,49.0,100.5,2.7,5.5,113.5,83.56,71.24
2016,3,7,8,0,63.0,123.0,2.7,6.0,142.0,100.66,86.67
2016,3,7,8,15,72.5,144.0,2.7,6.0,169.5,116.4,100.72
2016,3,7,8,30,82.0,165.0,2.7,6.0,197.0,133.47,109.64
2016,3,7,8,45,103.5,188.5,2.75,6.5,234.5,160.02,128.61
2016,3,7,9,0,125.0,212.0,2.8,7.0,272.0,183.1,145.5
2016,3,7,9,15,208.0,226.5,2.8,7.0,336.5,219.88,172.25
2016,3,7,9,30,291.0,241.0,2.8,7.0,401.0,259.79,202.77
2016,3,7,9,45,335.5,249.5,2.8,7.0,446.5,298.59,234.82
2016,3,7,10,0,380.0,258.0,2.8,7.0,492.0,341.48,270.63
2016,3,7,10,15,202.0,257.5,2.75,7.0,383.0,300.0,241.79
2016,3,7,10,30,24.0,257.0,2.7,7.0,274.0,242.76,197.39
2016,3,7,10,45,200.5,285.0,2.7,7.5,427.0,347.69,281.77
2016,3,7,11,0,377.0,313.0,2.7,8.0,580.0,473.37,380.88
2016,3,7,11,15,648.0,212.5,2.65,8.0,684.0,556.68,448.4
2016,3,7,11,30,919.0,112.0,2.6,8.0,788.0,656.16,528.4
2016,3,7,11,45,522.0,242.0,2.6,8.0,627.5,559.14,450.78
2016,3,7,12,0,125.0,372.0,2.6,8.0,467.0,432.34,346.91
2016,3,7,12,15,108.0,367.5,2.7,8.0,449.5,421.44,339.19
2016,3,7,12,30,91.0,363.0,2.8,8.0,432.0,411.26,331.33
2016,3,7,12,45,45.5,214.0,2.95,8.0,248.5,238.26,193.56
2016,3,7,13,0,0.0,65.0,3.1,8.0,65.0,60.61,45.79
2016,3,7,13,15,4.5,139.5,3.25,8.0,143.0,134.26,107.92
2016,3,7,13,30,9.0,214.0,3.4,8.0,221.0,209.78,170.47
2016,3,7,13,45,201.5,249.5,3.55,8.0,385.0,424.57,350.01
2016,3,7,14,0,394.0,285.0,3.7,8.0,549.0,621.71,507.91
2016,3,7,14,15,360.5,278.5,3.8,8.0,511.0,592.73,484.97
2016,3,7,14,30,327.0,272.0,3.9,8.0,473.0,562.34,462.02
2016,3,7,14,45,367.5,244.5,4.0,8.0,458.0,566.43,468.03
2016,3,7,15,0,408.0,217.0,4.1,8.0,443.0,579.13,480.55
2016,3,7,15,15,318.0,213.0,4.05,8.0,380.5,492.08,410.78
2016,3,7,15,30,228.0,209.0,4.0,8.0,318.0,406.42,341.03
2016,3,7,15,45,313.0,174.5,3.95,8.0,308.0,439.47,371.27
2016,3,7,16,0,398.0,140.0,3.9,8.0,298.0,467.61,396.7
2016,3,7,16,15,347.0,131.5,3.65,7.5,256.0,402.84,343.75
2016,3,7,16,30,296.0,123.0,3.4,7.0,214.0,352.95,302.04
2016,3,7,16,45,266.5,102.5,3.15,7.0,172.5,303.18,259.38
2016,3,7,17,0,237.0,82.0,2.9,7.0,131.0,254.28,216.23
2016,3,7,17,15,176.5,62.0,2.7,6.5,92.5,189.98,158.86
2016,3,7,17,30,116.0,42.0,2.5,6.0,54.0,129.39,103.2
2016,3,7,17,45,58.0,21.0,2.4,5.5,27.0,63.52,26.44
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,18.0,1.9,4.5,39.0,14.01,2.84
2016,3,8,7,0,381.0,36.0,2.0,5.0,78.0,28.71,19.83
2016,3,8,7,15,482.5,45.5,2.05,5.5,128.0,34.82,26.1
2016,3,8,7,30,584.0,55.0,2.1,6.0,178.0,40.7,31.79
2016,3,8,7,45,645.0,61.5,2.15,6.5,232.0,43.74,34.67
2016,3,8,8,0,706.0,68.0,2.2,7.0,286.0,46.7,37.32
2016,3,8,8,15,745.5,73.0,2.25,7.5,338.5,53.35,43.23
2016,3,8,8,30,785.0,78.0,2.3,8.0,391.0,69.23,44.18
2016,3,8,8,45,817.5,80.0,2.35,9.0,441.5,118.38,65.11
2016,3,8,9,0,850.0,82.0,2.4,10.0,492.0,170.79,101.32
2016,3,8,9,15,868.0,84.5,2.4,10.5,536.0,223.9,145.53
2016,3,8,9,30,886.0,87.0,2.4,11.0,580.0,278.17,193.61
2016,3,8,9,45,897.5,90.0,2.45,11.5,618.5,337.01,246.28
2016,3,8,10,0,909.0,93.0,2.5,12.0,657.0,390.23,293.94
2016,3,8,10,15,917.5,95.0,2.45,12.5,688.5,441.14,338.63
2016,3,8,10,30,926.0,97.0,2.4,13.0,720.0,491.19,381.32
2016,3,8,10,45,923.5,102.0,2.35,13.5,742.0,537.54,419.81
2016,3,8,11,0,921.0,107.0,2.3,14.0,764.0,581.74,455.32
2016,3,8,11,15,924.0,108.0,2.35,14.0,780.0,623.16,489.02
2016,3,8,11,30,927.0,109.0,2.4,14.0,796.0,662.48,520.41
2016,3,8,11,45,926.0,110.5,2.45,14.0,803.0,697.46,547.99
2016,3,8,12,0,925.0,112.0,2.5,14.0,810.0,729.79,573.15
2016,3,8,12,15,923.5,112.0,2.55,14.0,808.5,757.56,594.7
2016,3,8,12,30,922.0,112.0,2.6,14.0,807.0,782.37,612.72
2016,3,8,12,45,919.0,111.0,2.65,14.0,798.0,802.04,627.12
2016,3,8,13,0,916.0,110.0,2.7,14.0,789.0,818.5,639.37
2016,3,8,13,15,910.5,109.0,2.65,14.0,771.5,829.75,647.38
2016,3,8,13,30,905.0,108.0,2.6,14.0,754.0,837.64,653.16
2016,3,8,13,45,713.5,173.0,2.55,14.0,672.0,770.68,605.5
2016,3,8,14,0,522.0,238.0,2.5,14.0,590.0,687.13,541.71
2016,3,8,14,15,450.0,249.5,2.6,13.5,543.0,645.7,512.71
2016,3,8,14,30,378.0,261.0,2.7,13.0,496.0,592.7,474.23
2016,3,8,14,45,404.0,237.0,2.8,13.0,474.5,588.71,473.96
2016,3,8,15,0,430.0,213.0,2.9,13.0,453.0,593.92,480.09
2016,3,8,15,15,536.5,165.5,2.9,12.5,441.0,621.66,506.18
2016,3,8,15,30,643.0,118.0,2.9,12.0,429.0,648.35,531.14
2016,3,8,15,45,462.0,138.5,2.9,12.0,350.5,521.34,430.8
2016,3,8,16,0,281.0,159.0,2.9,12.0,272.0,395.53,328.89
2016,3,8,16,15,265.0,140.0,2.6,11.5,235.0,357.78,299.49
2016,3,8,16,30,249.0,121.0,2.3,11.0,198.0,319.82,268.77
2016,3,8,16,45,230.5,100.0,2.05,10.5,161.0,277.55,233.61
2016,3,8,17,0,212.0,79.0,1.8,10.0,124.0,235.36,197.35
2016,3,8,17,15,176.5,58.5,1.65,9.5,89.0,184.52,152.49
2016,3,8,17,30,141.0,38.0,1.5,9.0,54.0,134.91,107.09
2016,3,8,17,45,70.5,19.0,1.4,9.0,27.0,66.04,31.79
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,6,45,205.5,16.0,0.8,9.5,40.0,12.1,2.54
2016,3,9,7,0,411.0,32.0,0.9,10.0,80.0,24.74,16.08
2016,3,9,7,15,504.5,40.5,0.95,10.5,129.0,30.18,21.48
2016,3,9,7,30,598.0,49.0,1.0,11.0,178.0,35.39,26.42
2016,3,9,7,45,653.0,54.5,1.1,12.0,230.0,41.52,31.94
2016,3,9,8,0,708.0,60.0,1.2,13.0,282.0,44.26,34.25
2016,3,9,8,15,745.5,64.5,1.2,13.5,333.5,46.05,35.7
2016,3,9,8,30,783.0,69.0,1.2,14.0,385.0,65.66,37.66
2016,3,9,8,45,803.0,74.0,1.3,14.5,432.5,116.29,61.52
2016,3,9,9,0,823.0,79.0,1.4,15.0,480.0,168.79,98.6
2016,3,9,9,15,842.5,82.0,1.4,15.0,524.5,221.22,141.78
2016,3,9,9,30,862.0,85.0,1.4,15.0,569.0,280.56,193.07
2016,3,9,9,45,873.5,88.0,1.45,15.5,607.0,332.64,239.06
2016,3,9,10,0,885.0,91.0,1.5,16.0,645.0,384.66,284.49
2016,3,9,10,15,895.5,93.0,1.5,16.0,677.0,435.17,328.18
2016,3,9,10,30,906.0,95.0,1.5,16.0,709.0,485.06,370.25
2016,3,9,10,45,913.0,96.5,1.5,16.5,733.5,531.98,408.19
2016,3,9,11,0,920.0,98.0,1.5,17.0,758.0,577.51,443.88
2016,3,9,11,15,924.5,98.5,1.45,17.0,774.5,619.14,476.22
2016,3,9,11,30,929.0,99.0,1.4,17.0,791.0,658.77,506.22
2016,3,9,11,45,931.5,99.5,1.4,17.5,799.5,694.95,532.43
2016,3,9,12,0,934.0,100.0,1.4,18.0,808.0,728.66,556.27
2016,3,9,12,15,934.0,100.0,1.45,18.0,808.0,757.5,577.2
2016,3,9,12,30,934.0,100.0,1.5,18.0,808.0,783.44,595.38
2016,3,9,12,45,744.0,183.0,1.55,18.0,743.5,751.19,572.06
2016,3,9,13,0,554.0,266.0,1.6,18.0,679.0,702.83,535.64
2016,3,9,13,15,464.5,291.5,1.6,18.0,633.0,671.36,512.77
2016,3,9,13,30,375.0,317.0,1.6,18.0,587.0,628.92,481.7
2016,3,9,13,45,421.5,289.0,1.6,18.0,582.5,653.66,501.68
2016,3,9,14,0,468.0,261.0,1.6,18.0,578.0,669.46,514.92
2016,3,9,14,15,442.0,257.0,1.6,18.0,545.5,648.98,500.71
2016,3,9,14,30,416.0,253.0,1.6,18.0,513.0,616.22,478.14
2016,3,9,14,45,464.0,221.5,1.6,18.0,495.0,632.99,492.85
2016,3,9,15,0,512.0,190.0,1.6,18.0,477.0,635.68,497.28
2016,3,9,15,15,488.0,179.5,1.5,17.5,436.0,601.6,473.66
2016,3,9,15,30,464.0,169.0,1.4,17.0,395.0,566.23,449.07
2016,3,9,15,45,439.5,154.5,1.35,17.0,351.0,524.89,419.2
2016,3,9,16,0,415.0,140.0,1.3,17.0,307.0,482.81,388.23
2016,3,9,16,15,375.0,129.0,1.15,16.5,265.0,433.64,351.01
2016,3,9,16,30,335.0,118.0,1.0,16.0,223.0,373.98,304.86
2016,3,9,16,45,302.5,99.5,0.85,15.5,181.0,323.13,264.38
2016,3,9,17,0,270.0,81.0,0.7,15.0,139.0,273.42,223.3
2016,3,9,17,15,210.5,62.0,0.7,14.5,99.5,209.2,169.09
2016,3,9,17,30,151.0,43.0,0.7,14.0,60.0,148.71,116.08
2016,3,9,17,45,75.5,21.5,0.7,13.5,30.0,73.41,39.04
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,210.0,17.5,1.65,10.0,42.5,13.28,4.07
2016,3,10,7,0,420.0,35.0,1.9,11.0,85.0,27.27,18.27
2016,3,10,7,15,513.5,43.5,2.0,11.5,135.5,32.58,23.53
2016,3,10,7,30,607.0,52.0,2.1,12.0,186.0,37.68,28.34
2016,3,10,7,45,666.0,57.0,2.25,13.0,239.5,43.53,33.58
2016,3,10,8,0,725.0,62.0,2.4,14.0,293.0,45.77,35.42
2016,3,10,8,15,761.5,66.5,2.55,14.5,345.0,47.5,36.8
2016,3,10,8,30,798.0,71.0,2.7,15.0,397.0,71.46,39.88
2016,3,10,8,45,824.0,74.0,2.85,16.0,446.0,121.94,64.26
2016,3,10,9,0,850.0,77.0,3.0,17.0,495.0,174.91,101.88
2016,3,10,9,15,868.0,79.5,3.05,17.0,539.5,234.15,151.09
2016,3,10,9,30,886.0,82.0,3.1,17.0,584.0,288.19,198.66
2016,3,10,9,45,897.5,85.0,3.2,17.5,622.0,341.51,246.16
2016,3,10,10,0,909.0,88.0,3.3,18.0,660.0,394.74,293.06
2016,3,10,10,15,918.5,89.5,3.3,18.0,692.0,445.58,337.64
2016,3,10,10,30,928.0,91.0,3.3,18.0,724.0,495.65,380.55
2016,3,10,10,45,931.5,93.5,3.35,18.5,748.0,542.68,419.38
2016,3,10,11,0,935.0,96.0,3.4,19.0,772.0,588.0,455.77
2016,3,10,11,15,760.5,177.0,3.35,19.0,734.5,598.31,464.04
2016,3,10,11,30,586.0,258.0,3.3,19.0,697.0,597.18,462.41
2016,3,10,11,45,592.5,256.0,3.25,19.0,704.5,624.92,483.94
2016,3,10,12,0,599.0,254.0,3.2,19.0,712.0,651.32,504.03
2016,3,10,12,15,589.5,261.0,3.15,19.0,711.5,673.43,520.38
2016,3,10,12,30,580.0,268.0,3.1,19.0,711.0,693.34,534.94
2016,3,10,12,45,363.5,320.5,3.05,19.0,597.5,593.41,458.72
2016,3,10,13,0,147.0,373.0,3.0,19.0,484.0,483.2,373.08
2016,3,10,13,15,78.0,292.5,2.9,19.0,351.5,346.94,270.15
2016,3,10,13,30,9.0,212.0,2.8,19.0,219.0,207.92,161.32
2016,3,10,13,45,4.5,174.5,2.7,19.0,178.0,168.46,130.56
2016,3,10,14,0,0.0,137.0,2.6,19.0,137.0,128.82,99.05
2016,3,10,14,15,13.5,191.0,2.45,18.5,199.5,193.09,151.25
2016,3,10,14,30,27.0,245.0,2.3,18.0,262.0,259.95,204.73
2016,3,10,14,45,34.0,239.0,2.2,18.0,259.5,272.01,214.57
2016,3,10,15,0,41.0,233.0,2.1,18.0,257.0,273.84,216.67
2016,3,10,15,15,121.0,225.0,1.95,17.5,286.5,342.44,273.64
2016,3,10,15,30,201.0,217.0,1.8,17.0,316.0,397.17,318.89
2016,3,10,15,45,455.0,147.5,1.65,17.0,341.0,530.02,426.39
2016,3,10,16,0,709.0,78.0,1.5,17.0,366.0,626.53,501.41
2016,3,10,16,15,647.0,80.5,1.35,16.0,317.0,572.82,461.93
2016,3,10,16,30,585.0,83.0,1.2,15.0,268.0,516.64,419.7
2016,3,10,16,45,534.5,73.5,1.05,14.5,218.5,455.26,371.58
2016,3,10,17,0,484.0,64.0,0.9,14.0,169.0,395.48,322.74
2016,3,10,17,15,401.0,51.5,0.95,13.0,122.5,316.16,257.3
2016,3,10,17,30,318.0,39.0,1.0,12.0,76.0,242.41,192.86
2016,3,10,17,45,159.0,19.5,1.05,11.5,38.0,124.77,75.66
2016,3,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,9.5,3.0,2.77,0.0
2016,3,11,7,0,0.0,6.0,4.1,10.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,9.5,4.3,10.0,9.5,8.79,2.28
2016,3,11,7,30,0.0,13.0,4.5,10.0,13.0,12.04,5.3
2016,3,11,7,45,0.0,16.5,4.7,10.0,16.5,15.29,8.3
2016,3,11,8,0,0.0,20.0,4.9,10.0,20.0,18.54,11.25
2016,3,11,8,15,0.0,23.5,5.1,10.0,23.5,21.8,14.18
2016,3,11,8,30,0.0,27.0,5.3,10.0,27.0,25.06,16.08
2016,3,11,8,45,0.0,40.5,5.55,10.5,40.5,37.63,26.79
2016,3,11,9,0,0.0,54.0,5.8,11.0,54.0,50.22,37.39
2016,3,11,9,15,0.0,43.0,5.8,11.0,43.0,39.98,28.54
2016,3,11,9,30,0.0,32.0,5.8,11.0,32.0,29.75,19.74
2016,3,11,9,45,47.5,164.0,5.85,11.5,194.5,160.4,128.0
2016,3,11,10,0,95.0,296.0,5.9,12.0,357.0,288.01,231.07
2016,3,11,10,15,48.0,225.0,6.05,12.0,256.0,219.44,176.13
2016,3,11,10,30,1.0,154.0,6.2,12.0,155.0,142.61,113.39
2016,3,11,10,45,0.5,145.5,6.35,12.0,146.0,135.02,107.03
2016,3,11,11,0,0.0,137.0,6.5,12.0,137.0,127.23,100.49
2016,3,11,11,15,0.0,113.5,6.55,12.0,113.5,105.75,82.65
2016,3,11,11,30,0.0,90.0,6.6,12.0,90.0,84.0,64.57
2016,3,11,11,45,166.5,225.0,6.7,12.0,353.0,320.47,261.27
2016,3,11,12,0,333.0,360.0,6.8,12.0,616.0,568.23,459.34
2016,3,11,12,15,201.5,360.5,6.55,11.5,515.5,487.02,393.56
2016,3,11,12,30,70.0,361.0,6.3,11.0,415.0,395.72,319.03
2016,3,11,12,45,36.0,258.0,6.1,11.0,286.0,274.52,221.7
2016,3,11,13,0,2.0,155.0,5.9,11.0,157.0,146.88,116.84
2016,3,11,13,15,127.5,253.5,5.9,11.0,346.5,354.88,290.25
2016,3,11,13,30,253.0,352.0,5.9,11.0,536.0,561.35,455.92
2016,3,11,13,45,571.5,232.0,5.9,11.0,629.0,721.34,588.79
2016,3,11,14,0,890.0,112.0,5.9,11.0,722.0,863.16,700.71
2016,3,11,14,15,600.0,198.0,5.75,10.5,601.0,724.18,593.53
2016,3,11,14,30,310.0,284.0,5.6,10.0,480.0,566.86,465.53
2016,3,11,14,45,161.5,241.5,5.45,10.0,343.5,389.66,322.25
2016,3,11,15,0,13.0,199.0,5.3,10.0,207.0,203.87,166.45
2016,3,11,15,15,6.5,128.0,5.05,10.0,132.0,126.68,102.39
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,53.02,39.92
2016,3,11,15,45,0.0,69.5,4.6,10.0,69.5,64.67,50.09
2016,3,11,16,0,0.0,82.0,4.4,10.0,82.0,76.7,60.58
2016,3,11,16,15,0.0,71.0,4.1,9.5,71.0,66.06,51.71
2016,3,11,16,30,0.0,60.0,3.8,9.0,60.0,55.79,43.03
2016,3,11,16,45,0.0,48.5,3.55,8.5,48.5,45.07,33.79
2016,3,11,17,0,0.0,37.0,3.3,8.0,37.0,34.35,24.41
2016,3,11,17,15,0.0,26.5,3.3,7.5,26.5,24.58,15.7
2016,3,11,17,30,0.0,16.0,3.3,7.0,16.0,14.83,6.95
2016,3,11,17,45,0.0,8.0,3.3,7.0,8.0,7.4,0.0
2016,3,11,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,6.0,0.7,5.5,6.0,0.0,0.0
2016,3,12,6,30,0.0,12.0,0.7,6.0,12.0,11.44,0.0
2016,3,12,6,45,112.5,32.0,0.75,6.5,46.5,26.21,15.66
2016,3,12,7,0,225.0,52.0,0.8,7.0,81.0,40.23,30.38
2016,3,12,7,15,314.5,67.5,0.9,7.0,129.0,51.1,40.91
2016,3,12,7,30,404.0,83.0,1.0,7.0,177.0,61.51,50.74
2016,3,12,7,45,475.0,92.5,1.15,7.5,229.0,66.91,55.66
2016,3,12,8,0,546.0,102.0,1.3,8.0,281.0,73.21,61.2
2016,3,12,8,15,589.5,109.5,1.4,8.5,331.5,75.5,62.99
2016,3,12,8,30,633.0,117.0,1.5,9.0,382.0,103.81,68.36
2016,3,12,8,45,689.5,114.5,1.6,9.5,434.0,144.28,88.71
2016,3,12,9,0,746.0,112.0,1.7,10.0,486.0,190.92,122.21
2016,3,12,9,15,767.5,116.0,1.8,10.5,530.5,241.33,164.82
2016,3,12,9,30,789.0,120.0,1.9,11.0,575.0,293.42,210.64
2016,3,12,9,45,805.5,123.0,2.05,11.5,613.5,349.0,259.7
2016,3,12,10,0,822.0,126.0,2.2,12.0,652.0,400.32,304.85
2016,3,12,10,15,833.0,128.5,2.3,12.0,683.5,449.4,347.98
2016,3,12,10,30,844.0,131.0,2.4,12.0,715.0,498.13,389.88
2016,3,12,10,45,842.5,137.5,2.55,12.5,737.5,543.6,427.69
2016,3,12,11,0,841.0,144.0,2.7,13.0,760.0,587.27,463.07
2016,3,12,11,15,441.5,236.0,2.8,13.0,560.0,472.48,375.42
2016,3,12,11,30,42.0,328.0,2.9,13.0,360.0,327.31,258.71
2016,3,12,11,45,98.5,358.0,3.0,13.0,434.0,395.9,313.61
2016,3,12,12,0,155.0,388.0,3.1,13.0,508.0,471.13,372.22
2016,3,12,12,15,503.0,269.0,3.15,13.0,657.5,624.68,495.98
2016,3,12,12,30,851.0,150.0,3.2,13.0,807.0,786.15,621.59
2016,3,12,12,45,687.0,216.0,3.3,13.0,742.5,750.08,592.13
2016,3,12,13,0,523.0,282.0,3.4,13.0,678.0,701.91,554.42
2016,3,12,13,15,550.0,265.5,3.4,13.0,674.0,720.2,569.78
2016,3,12,13,30,577.0,249.0,3.4,13.0,670.0,736.64,583.37
2016,3,12,13,45,544.0,249.0,3.45,13.0,636.0,718.89,570.74
2016,3,12,14,0,511.0,249.0,3.5,13.0,602.0,698.59,556.37
2016,3,12,14,15,304.0,272.5,3.45,13.0,480.0,547.01,438.76
2016,3,12,14,30,97.0,296.0,3.4,13.0,358.0,383.73,308.11
2016,3,12,14,45,72.5,268.5,3.35,13.0,313.5,336.34,271.39
2016,3,12,15,0,48.0,241.0,3.3,13.0,269.0,288.55,233.37
2016,3,12,15,15,143.5,228.5,3.15,12.5,302.0,365.0,298.75
2016,3,12,15,30,239.0,216.0,3.0,12.0,335.0,438.65,360.58
2016,3,12,15,45,244.5,193.0,2.9,12.0,304.0,414.96,342.63
2016,3,12,16,0,250.0,170.0,2.8,12.0,273.0,389.7,323.62
2016,3,12,16,15,228.5,151.5,2.5,11.5,236.5,349.42,291.68
2016,3,12,16,30,207.0,133.0,2.2,11.0,200.0,309.45,259.34
2016,3,12,16,45,184.0,111.0,1.9,10.5,163.0,264.36,221.95
2016,3,12,17,0,161.0,89.0,1.6,10.0,126.0,219.82,183.98
2016,3,12,17,15,126.0,67.5,1.45,9.5,91.5,160.11,132.22
2016,3,12,17,30,91.0,46.0,1.3,9.0,57.0,111.93,89.09
2016,3,12,17,45,45.5,26.5,1.2,8.5,32.0,60.99,38.63
2016,3,12,18,0,0.0,7.0,1.1,8.0,7.0,6.67,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,9.5,2.0,1.85,0.0
2016,3,13,7,0,0.0,4.0,2.3,10.0,4.0,3.7,0.0
2016,3,13,7,15,0.0,6.0,2.4,10.0,6.0,5.55,0.0
2016,3,13,7,30,0.0,8.0,2.5,10.0,8.0,7.41,1.1
2016,3,13,7,45,0.0,10.5,2.7,10.5,10.5,9.73,3.22
2016,3,13,8,0,0.0,13.0,2.9,11.0,13.0,12.05,5.31
2016,3,13,8,15,0.0,15.5,3.05,11.0,15.5,14.37,7.39
2016,3,13,8,30,0.0,18.0,3.2,11.0,18.0,16.7,8.79
2016,3,13,8,45,0.0,70.5,3.35,11.5,70.5,65.61,50.56
2016,3,13,9,0,0.0,123.0,3.5,12.0,123.0,112.28,89.53
2016,3,13,9,15,0.0,78.5,3.6,12.0,78.5,73.11,56.38
2016,3,13,9,30,0.0,34.0,3.7,12.0,34.0,31.61,21.22
2016,3,13,9,45,0.0,80.5,3.85,12.5,80.5,75.01,57.6
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,117.44,92.51
2016,3,13,10,15,24.0,215.0,4.0,13.0,231.5,201.87,161.03
2016,3,13,10,30,48.0,303.0,4.0,13.0,336.0,289.85,231.1
2016,3,13,10,45,25.5,233.0,4.0,13.0,250.5,223.71,178.09
2016,3,13,11,0,3.0,163.0,4.0,13.0,165.0,152.61,120.49
2016,3,13,11,15,3.5,165.0,4.0,13.0,167.5,155.14,122.56
2016,3,13,11,30,4.0,167.0,4.0,13.0,170.0,157.7,124.57
2016,3,13,11,45,7.5,199.5,4.0,13.0,205.5,190.45,151.07
2016,3,13,12,0,11.0,232.0,4.0,13.0,241.0,223.73,177.78
2016,3,13,12,15,5.5,141.5,4.0,13.0,146.0,136.1,106.91
2016,3,13,12,30,0.0,51.0,4.0,13.0,51.0,47.56,34.02
2016,3,13,12,45,0.0,87.5,4.05,13.0,87.5,81.68,62.34
2016,3,13,13,0,0.0,124.0,4.1,13.0,124.0,116.01,90.59
2016,3,13,13,15,0.0,127.0,4.0,13.0,127.0,118.92,93.01
2016,3,13,13,30,0.0,130.0,3.9,13.0,130.0,121.86,95.5
2016,3,13,13,45,0.0,138.5,3.8,13.0,138.5,130.1,102.37
2016,3,13,14,0,0.0,147.0,3.7,13.0,147.0,138.46,109.36
2016,3,13,14,15,1.5,161.5,3.55,13.0,162.5,154.12,122.4
2016,3,13,14,30,3.0,176.0,3.4,13.0,178.0,170.2,135.79
2016,3,13,14,45,9.0,190.5,3.3,13.0,196.0,190.56,152.89
2016,3,13,15,0,15.0,205.0,3.2,13.0,214.0,211.68,170.61
2016,3,13,15,15,7.5,133.5,3.0,12.5,138.0,132.99,106.43
2016,3,13,15,30,0.0,62.0,2.8,12.0,62.0,57.68,43.52
2016,3,13,15,45,11.5,109.5,2.6,12.0,114.5,112.74,90.69
2016,3,13,16,0,23.0,157.0,2.4,12.0,167.0,173.8,142.26
2016,3,13,16,15,18.0,137.5,2.15,11.5,145.0,150.77,123.33
2016,3,13,16,30,13.0,118.0,1.9,11.0,123.0,127.86,104.36
2016,3,13,16,45,6.5,98.5,1.7,11.0,101.0,104.1,84.1
2016,3,13,17,0,0.0,79.0,1.5,11.0,79.0,80.54,63.7
2016,3,13,17,15,0.0,57.5,1.4,10.5,57.5,58.22,44.3
2016,3,13,17,30,0.0,36.0,1.3,10.0,36.0,35.0,23.91
2016,3,13,17,45,0.0,20.5,1.2,10.0,20.5,19.03,8.5
2016,3,13,18,0,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,1.15,10.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
