Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,10.0,1.65,8.0,10.0,9.53,0.0
2016,3,14,6,30,0.0,20.0,1.9,8.0,20.0,17.81,0.0
2016,3,14,6,45,207.0,31.5,2.2,8.5,60.5,24.58,15.05
2016,3,14,7,0,414.0,43.0,2.5,9.0,101.0,33.6,24.36
2016,3,14,7,15,501.5,52.5,2.6,9.0,152.5,39.45,30.13
2016,3,14,7,30,589.0,62.0,2.7,9.0,204.0,45.05,35.46
2016,3,14,7,45,647.5,61.0,2.8,9.5,251.5,41.88,32.57
2016,3,14,8,0,706.0,60.0,2.9,10.0,299.0,43.16,33.62
2016,3,14,8,15,534.0,110.5,2.95,10.0,307.5,75.2,62.36
2016,3,14,8,30,362.0,161.0,3.0,10.0,316.0,136.61,100.87
2016,3,14,8,45,381.0,178.0,3.15,10.5,358.0,174.66,126.11
2016,3,14,9,0,400.0,195.0,3.3,11.0,400.0,208.83,152.2
2016,3,14,9,15,433.5,205.5,3.35,11.5,445.0,249.54,185.2
2016,3,14,9,30,467.0,216.0,3.4,12.0,490.0,293.61,221.97
2016,3,14,9,45,431.0,243.5,3.45,12.5,509.0,332.43,256.44
2016,3,14,10,0,395.0,271.0,3.5,13.0,528.0,371.38,289.88
2016,3,14,10,15,482.5,253.0,3.5,13.0,581.5,413.24,324.15
2016,3,14,10,30,570.0,235.0,3.5,13.0,635.0,465.85,367.11
2016,3,14,10,45,553.5,251.0,3.5,13.5,650.0,501.06,395.56
2016,3,14,11,0,537.0,267.0,3.5,14.0,665.0,534.08,421.51
2016,3,14,11,15,437.5,312.0,3.5,14.0,640.5,541.22,426.95
2016,3,14,11,30,338.0,357.0,3.5,14.0,616.0,540.34,425.55
2016,3,14,11,45,272.0,374.0,3.5,14.0,584.0,529.22,416.65
2016,3,14,12,0,206.0,391.0,3.5,14.0,552.0,511.01,402.05
2016,3,14,12,15,223.0,388.5,3.55,14.0,563.0,531.86,418.72
2016,3,14,12,30,240.0,386.0,3.6,14.0,574.0,552.82,435.28
2016,3,14,12,45,273.0,375.0,3.65,14.0,586.0,583.52,459.56
2016,3,14,13,0,306.0,364.0,3.7,14.0,598.0,609.59,480.4
2016,3,14,13,15,423.0,314.0,3.7,14.0,630.5,670.69,529.5
2016,3,14,13,30,540.0,264.0,3.7,14.0,663.0,726.64,574.35
2016,3,14,13,45,468.0,281.0,3.7,14.0,618.5,693.49,548.69
2016,3,14,14,0,396.0,298.0,3.7,14.0,574.0,648.75,514.9
2016,3,14,14,15,355.5,292.5,3.7,13.5,532.5,614.0,490.15
2016,3,14,14,30,315.0,287.0,3.7,13.0,491.0,577.92,463.97
2016,3,14,14,45,405.5,244.5,3.75,13.0,490.5,607.62,490.77
2016,3,14,15,0,496.0,202.0,3.8,13.0,490.0,645.95,523.47
2016,3,14,15,15,504.5,183.0,3.75,12.5,456.5,628.08,512.22
2016,3,14,15,30,513.0,164.0,3.7,12.0,423.0,607.59,499.14
2016,3,14,15,45,434.0,161.0,3.65,12.0,365.0,536.13,443.25
2016,3,14,16,0,355.0,158.0,3.6,12.0,307.0,454.19,378.33
2016,3,14,16,15,310.5,147.5,3.25,11.5,265.5,404.13,338.46
2016,3,14,16,30,266.0,137.0,2.9,11.0,224.0,355.98,299.13
2016,3,14,16,45,343.0,109.0,2.55,10.5,201.5,376.92,317.57
2016,3,14,17,0,420.0,81.0,2.2,10.0,179.0,380.47,319.99
2016,3,14,17,15,324.5,66.5,2.0,9.0,130.5,294.06,245.86
2016,3,14,17,30,229.0,52.0,1.8,8.0,82.0,214.83,175.8
2016,3,14,17,45,114.5,32.0,1.6,7.5,47.0,114.97,82.18
2016,3,14,18,0,0.0,12.0,1.4,7.0,12.0,11.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.0,8.5,1.5,4.5,11.0,8.1,0.0
2016,3,15,6,30,108.0,17.0,1.7,5.0,22.0,13.41,0.0
2016,3,15,6,45,252.0,31.5,1.9,5.5,62.5,25.19,16.09
2016,3,15,7,0,396.0,46.0,2.1,6.0,103.0,36.09,27.0
2016,3,15,7,15,482.0,55.5,2.25,6.5,154.0,41.79,32.63
2016,3,15,7,30,568.0,65.0,2.4,7.0,205.0,47.27,37.8
2016,3,15,7,45,624.0,71.5,2.55,8.0,258.5,49.94,40.13
2016,3,15,8,0,680.0,78.0,2.7,9.0,312.0,52.53,42.25
2016,3,15,8,15,717.0,83.5,2.8,9.5,364.0,54.19,43.54
2016,3,15,8,30,754.0,89.0,2.9,10.0,416.0,97.66,55.05
2016,3,15,8,45,782.0,92.5,3.0,11.0,465.0,152.55,89.94
2016,3,15,9,0,810.0,96.0,3.1,12.0,514.0,204.64,130.43
2016,3,15,9,15,828.5,99.0,3.15,12.0,558.5,256.78,175.9
2016,3,15,9,30,847.0,102.0,3.2,12.0,603.0,310.17,224.02
2016,3,15,9,45,865.0,102.5,3.3,12.5,642.0,362.28,270.91
2016,3,15,10,0,883.0,103.0,3.4,13.0,681.0,419.46,321.05
2016,3,15,10,15,892.5,105.0,3.45,13.5,712.5,469.76,364.77
2016,3,15,10,30,902.0,107.0,3.5,14.0,744.0,519.33,406.7
2016,3,15,10,45,911.5,106.5,3.55,14.5,769.0,565.77,445.09
2016,3,15,11,0,921.0,106.0,3.6,15.0,794.0,610.97,481.49
2016,3,15,11,15,925.0,107.0,3.65,15.0,810.0,652.81,515.33
2016,3,15,11,30,929.0,108.0,3.7,15.0,826.0,692.62,546.96
2016,3,15,11,45,933.0,107.0,3.75,15.5,834.0,728.34,574.01
2016,3,15,12,0,937.0,106.0,3.8,16.0,842.0,761.63,598.4
2016,3,15,12,15,936.5,106.0,3.85,16.0,841.5,790.01,618.94
2016,3,15,12,30,936.0,106.0,3.9,16.0,841.0,815.44,637.4
2016,3,15,12,45,934.5,105.0,4.0,16.5,832.0,836.05,651.48
2016,3,15,13,0,933.0,104.0,4.1,17.0,823.0,853.44,663.35
2016,3,15,13,15,928.5,103.5,4.1,16.5,805.5,865.64,673.69
2016,3,15,13,30,924.0,103.0,4.1,16.0,788.0,874.45,681.83
2016,3,15,13,45,920.0,100.0,4.15,16.0,763.5,877.63,685.1
2016,3,15,14,0,916.0,97.0,4.2,16.0,739.0,877.36,686.1
2016,3,15,14,15,906.5,95.5,4.15,16.0,706.5,870.71,682.24
2016,3,15,14,30,897.0,94.0,4.1,16.0,674.0,860.75,676.21
2016,3,15,14,45,886.5,90.5,4.1,16.0,636.0,844.5,666.01
2016,3,15,15,0,876.0,87.0,4.1,16.0,598.0,825.14,653.67
2016,3,15,15,15,858.0,84.0,3.95,15.5,553.0,803.63,640.36
2016,3,15,15,30,840.0,81.0,3.8,15.0,508.0,773.38,620.54
2016,3,15,15,45,818.0,77.0,3.65,14.5,459.0,736.51,595.61
2016,3,15,16,0,796.0,73.0,3.5,14.0,410.0,697.74,568.88
2016,3,15,16,15,761.0,68.5,3.1,13.5,358.0,647.41,531.73
2016,3,15,16,30,726.0,64.0,2.7,13.0,306.0,596.52,493.27
2016,3,15,16,45,676.5,58.0,2.35,12.5,253.0,534.15,443.66
2016,3,15,17,0,627.0,52.0,2.0,12.0,200.0,472.99,392.79
2016,3,15,17,15,541.5,44.5,1.85,11.0,148.5,395.94,327.8
2016,3,15,17,30,456.0,37.0,1.7,10.0,97.0,320.06,260.7
2016,3,15,17,45,305.5,25.0,1.55,9.5,57.0,213.14,157.37
2016,3,15,18,0,155.0,13.0,1.4,9.0,17.0,82.97,0.0
2016,3,15,18,15,77.5,6.5,1.35,8.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,96.5,9.0,1.3,6.0,13.5,8.58,0.0
2016,3,16,6,30,193.0,18.0,1.4,7.0,27.0,14.45,0.0
2016,3,16,6,45,340.0,29.5,1.5,8.0,70.5,23.11,14.35
2016,3,16,7,0,487.0,41.0,1.6,9.0,114.0,31.31,22.47
2016,3,16,7,15,568.5,49.0,1.75,9.5,167.0,35.99,27.03
2016,3,16,7,30,650.0,57.0,1.9,10.0,220.0,40.49,31.22
2016,3,16,7,45,701.5,62.5,2.1,11.0,275.0,46.98,36.98
2016,3,16,8,0,753.0,68.0,2.3,12.0,330.0,49.46,38.99
2016,3,16,8,15,786.5,72.0,2.4,12.5,383.0,50.6,39.8
2016,3,16,8,30,820.0,76.0,2.5,13.0,436.0,100.16,53.0
2016,3,16,8,45,844.0,79.0,2.6,14.0,485.5,152.4,85.67
2016,3,16,9,0,868.0,82.0,2.7,15.0,535.0,206.87,128.37
2016,3,16,9,15,885.0,84.5,2.65,15.5,580.0,267.36,180.17
2016,3,16,9,30,902.0,87.0,2.6,16.0,625.0,322.49,228.84
2016,3,16,9,45,914.5,89.0,2.6,16.5,663.5,376.39,276.53
2016,3,16,10,0,927.0,91.0,2.6,17.0,702.0,430.24,323.22
2016,3,16,10,15,935.5,93.0,2.55,17.5,734.0,482.09,367.05
2016,3,16,10,30,944.0,95.0,2.5,18.0,766.0,533.04,408.75
2016,3,16,10,45,949.5,96.0,2.5,18.5,790.0,580.44,446.63
2016,3,16,11,0,955.0,97.0,2.5,19.0,814.0,626.21,482.13
2016,3,16,11,15,958.5,98.0,2.45,19.0,830.0,668.96,515.11
2016,3,16,11,30,962.0,99.0,2.4,19.0,846.0,709.54,545.71
2016,3,16,11,45,962.5,99.5,2.4,19.5,853.0,745.3,571.41
2016,3,16,12,0,963.0,100.0,2.4,20.0,860.0,778.34,593.79
2016,3,16,12,15,962.5,100.0,2.4,20.0,859.0,807.32,613.61
2016,3,16,12,30,962.0,100.0,2.4,20.0,858.0,833.26,631.34
2016,3,16,12,45,964.5,96.5,2.4,20.0,850.0,854.88,646.16
2016,3,16,13,0,967.0,93.0,2.4,20.0,842.0,873.25,658.86
2016,3,16,13,15,962.5,92.5,2.4,20.0,824.0,885.71,667.67
2016,3,16,13,30,958.0,92.0,2.4,20.0,806.0,894.67,674.28
2016,3,16,13,45,950.5,91.0,2.4,20.0,780.5,897.07,676.64
2016,3,16,14,0,943.0,90.0,2.4,20.0,755.0,895.94,676.81
2016,3,16,14,15,934.0,88.5,2.35,20.0,722.0,889.51,673.14
2016,3,16,14,30,925.0,87.0,2.3,20.0,689.0,879.68,667.34
2016,3,16,14,45,911.5,85.0,2.25,20.0,649.0,862.24,656.49
2016,3,16,15,0,898.0,83.0,2.2,20.0,609.0,841.71,643.66
2016,3,16,15,15,880.5,80.5,2.05,19.5,564.0,814.45,626.56
2016,3,16,15,30,863.0,78.0,1.9,19.0,519.0,790.89,612.01
2016,3,16,15,45,838.0,75.0,1.8,19.0,469.0,752.3,585.95
2016,3,16,16,0,813.0,72.0,1.7,19.0,419.0,711.9,558.42
2016,3,16,16,15,778.5,67.5,1.55,18.0,366.0,661.31,524.55
2016,3,16,16,30,744.0,63.0,1.4,17.0,313.0,610.1,489.18
2016,3,16,16,45,692.0,57.5,1.25,16.0,259.0,545.91,441.7
2016,3,16,17,0,640.0,52.0,1.1,15.0,205.0,483.07,392.48
2016,3,16,17,15,556.0,44.5,1.1,14.0,153.0,405.97,329.95
2016,3,16,17,30,472.0,37.0,1.1,13.0,101.0,330.05,264.91
2016,3,16,17,45,320.0,25.0,1.15,12.5,59.5,221.08,163.64
2016,3,16,18,0,168.0,13.0,1.2,12.0,18.0,89.34,0.0
2016,3,16,18,15,84.0,6.5,1.15,11.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,124.0,9.0,1.1,9.0,15.5,8.58,0.0
2016,3,17,6,30,248.0,18.0,1.1,10.0,31.0,14.28,0.4
2016,3,17,6,45,387.5,29.0,1.1,11.0,76.5,22.47,13.76
2016,3,17,7,0,527.0,40.0,1.1,12.0,122.0,30.24,21.29
2016,3,17,7,15,604.5,47.5,1.25,12.5,175.5,37.83,28.37
2016,3,17,7,30,682.0,55.0,1.4,13.0,229.0,42.44,32.6
2016,3,17,7,45,730.0,60.0,1.55,13.5,284.5,44.65,34.52
2016,3,17,8,0,778.0,65.0,1.7,14.0,340.0,46.83,36.32
2016,3,17,8,15,810.0,69.0,1.65,14.5,393.0,51.26,40.06
2016,3,17,8,30,842.0,73.0,1.6,15.0,446.0,103.21,52.98
2016,3,17,8,45,864.0,76.0,1.55,16.0,496.0,156.52,87.03
2016,3,17,9,0,886.0,79.0,1.5,17.0,546.0,218.15,135.43
2016,3,17,9,15,902.0,81.5,1.45,17.5,590.5,273.14,182.27
2016,3,17,9,30,918.0,84.0,1.4,18.0,635.0,328.9,230.66
2016,3,17,9,45,929.0,86.0,1.35,19.0,673.5,383.11,276.98
2016,3,17,10,0,940.0,88.0,1.3,20.0,712.0,437.09,321.74
2016,3,17,10,15,948.0,89.5,1.3,20.0,743.5,488.9,364.88
2016,3,17,10,30,956.0,91.0,1.3,20.0,775.0,539.71,405.99
2016,3,17,10,45,961.0,92.5,1.3,20.5,799.0,587.75,443.03
2016,3,17,11,0,966.0,94.0,1.3,21.0,823.0,634.11,477.62
2016,3,17,11,15,969.5,94.5,1.4,21.0,839.0,676.77,510.37
2016,3,17,11,30,973.0,95.0,1.5,21.0,855.0,717.21,540.94
2016,3,17,11,45,973.5,95.5,1.6,21.5,862.0,753.23,566.86
2016,3,17,12,0,974.0,96.0,1.7,22.0,869.0,786.51,589.21
2016,3,17,12,15,973.5,96.0,1.75,22.0,868.0,815.68,609.06
2016,3,17,12,30,973.0,96.0,1.8,22.0,867.0,841.78,626.9
2016,3,17,12,45,968.5,96.5,1.9,22.0,857.0,862.06,641.43
2016,3,17,13,0,964.0,97.0,2.0,22.0,847.0,878.94,653.85
2016,3,17,13,15,959.0,96.5,2.0,22.0,829.0,890.93,662.17
2016,3,17,13,30,954.0,96.0,2.0,22.0,811.0,899.41,668.35
2016,3,17,13,45,947.0,94.5,2.0,22.0,785.0,901.64,670.54
2016,3,17,14,0,940.0,93.0,2.0,22.0,759.0,900.33,670.61
2016,3,17,14,15,930.5,91.5,1.95,21.5,726.0,893.43,667.89
2016,3,17,14,30,921.0,90.0,1.9,21.0,693.0,883.13,663.09
2016,3,17,14,45,908.5,87.5,1.9,21.0,653.5,865.91,653.0
2016,3,17,15,0,896.0,85.0,1.9,21.0,614.0,845.58,640.93
2016,3,17,15,15,878.0,82.5,1.8,20.5,568.5,817.86,624.05
2016,3,17,15,30,860.0,80.0,1.7,20.0,523.0,793.9,609.75
2016,3,17,15,45,836.5,76.5,1.6,20.0,473.0,755.79,584.24
2016,3,17,16,0,813.0,73.0,1.5,20.0,423.0,715.81,557.22
2016,3,17,16,15,778.5,69.0,1.35,19.0,370.0,665.66,523.95
2016,3,17,16,30,744.0,65.0,1.2,18.0,317.0,614.89,489.22
2016,3,17,16,45,692.5,59.0,1.05,17.5,262.5,550.19,441.06
2016,3,17,17,0,641.0,53.0,0.9,17.0,208.0,486.83,391.34
2016,3,17,17,15,557.5,45.5,0.9,16.0,156.0,409.75,329.81
2016,3,17,17,30,474.0,38.0,0.9,15.0,104.0,333.71,265.67
2016,3,17,17,45,324.0,26.0,0.95,14.5,62.0,225.09,167.27
2016,3,17,18,0,174.0,14.0,1.0,14.0,20.0,93.5,0.0
2016,3,17,18,15,87.0,7.0,1.0,13.5,10.0,6.67,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,15,116.0,10.0,0.55,8.5,16.5,9.53,0.0
2016,3,18,6,30,232.0,20.0,0.6,9.0,33.0,15.96,3.35
2016,3,18,6,45,364.5,32.0,0.65,10.0,78.0,24.97,16.16
2016,3,18,7,0,497.0,44.0,0.7,11.0,123.0,33.51,24.37
2016,3,18,7,15,574.0,51.5,0.7,11.5,176.5,37.64,28.38
2016,3,18,7,30,651.0,59.0,0.7,12.0,230.0,41.63,32.06
2016,3,18,7,45,700.0,64.5,0.7,12.5,284.5,48.2,37.88
2016,3,18,8,0,749.0,70.0,0.7,13.0,339.0,50.62,39.87
2016,3,18,8,15,781.5,74.5,0.65,13.5,391.5,59.29,47.36
2016,3,18,8,30,814.0,79.0,0.6,14.0,444.0,110.26,58.69
2016,3,18,8,45,837.5,82.0,0.55,15.0,493.5,162.33,92.61
2016,3,18,9,0,861.0,85.0,0.5,16.0,543.0,216.58,135.07
2016,3,18,9,15,877.0,88.0,0.55,16.5,587.5,271.05,181.29
2016,3,18,9,30,893.0,91.0,0.6,17.0,632.0,331.95,233.16
2016,3,18,9,45,903.0,94.0,0.65,17.5,669.5,385.48,278.96
2016,3,18,10,0,913.0,97.0,0.7,18.0,707.0,438.74,323.5
2016,3,18,10,15,921.5,98.5,0.8,18.5,738.5,489.57,365.29
2016,3,18,10,30,930.0,100.0,0.9,19.0,770.0,539.5,405.19
2016,3,18,10,45,933.0,102.5,1.0,19.5,793.0,586.3,441.68
2016,3,18,11,0,936.0,105.0,1.1,20.0,816.0,631.33,475.88
2016,3,18,11,15,939.5,106.0,1.15,20.0,832.0,673.36,507.63
2016,3,18,11,30,943.0,107.0,1.2,20.0,848.0,713.27,537.24
2016,3,18,11,45,795.0,182.5,1.25,20.5,811.0,718.1,538.42
2016,3,18,12,0,647.0,258.0,1.3,21.0,774.0,712.36,531.92
2016,3,18,12,15,588.5,280.5,1.4,21.0,750.0,712.88,532.94
2016,3,18,12,30,530.0,303.0,1.5,21.0,726.0,709.64,531.02
2016,3,18,12,45,493.5,310.0,1.6,21.0,700.5,704.79,528.47
2016,3,18,13,0,457.0,317.0,1.7,21.0,675.0,696.84,523.66
2016,3,18,13,15,675.5,220.0,1.75,21.0,736.0,795.16,597.89
2016,3,18,13,30,894.0,123.0,1.8,21.0,797.0,881.22,657.54
2016,3,18,13,45,886.0,121.5,1.85,21.0,771.0,888.28,662.65
2016,3,18,14,0,878.0,120.0,1.9,21.0,745.0,886.55,662.89
2016,3,18,14,15,646.5,195.0,1.9,21.0,644.5,777.81,589.3
2016,3,18,14,30,415.0,270.0,1.9,21.0,544.0,648.5,495.49
2016,3,18,14,45,620.0,190.5,1.95,21.0,572.0,750.93,575.22
2016,3,18,15,0,825.0,111.0,2.0,21.0,600.0,826.17,629.54
2016,3,18,15,15,804.5,107.0,1.95,20.5,555.0,795.8,610.17
2016,3,18,15,30,784.0,103.0,1.9,20.0,510.0,763.02,589.97
2016,3,18,15,45,647.5,118.5,1.9,19.5,432.5,664.92,522.76
2016,3,18,16,0,511.0,134.0,1.9,19.0,355.0,560.84,447.11
2016,3,18,16,15,468.5,126.5,1.75,18.0,309.5,509.79,410.64
2016,3,18,16,30,426.0,119.0,1.6,17.0,264.0,459.66,373.32
2016,3,18,16,45,391.0,102.0,1.45,16.5,218.5,404.27,330.28
2016,3,18,17,0,356.0,85.0,1.3,16.0,173.0,349.93,286.54
2016,3,18,17,15,298.5,68.0,1.25,15.0,129.0,283.79,231.99
2016,3,18,17,30,241.0,51.0,1.2,14.0,85.0,221.46,178.36
2016,3,18,17,45,120.5,34.0,1.15,13.5,51.0,120.68,89.71
2016,3,18,18,0,0.0,17.0,1.1,13.0,17.0,17.21,0.0
2016,3,18,18,15,0.0,8.5,1.05,12.5,8.5,8.1,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,106.5,11.5,0.25,8.5,18.0,10.96,0.0
2016,3,19,6,30,213.0,23.0,0.2,9.0,36.0,18.61,6.62
2016,3,19,6,45,342.0,35.0,0.15,9.5,80.5,27.49,18.58
2016,3,19,7,0,471.0,47.0,0.1,10.0,125.0,35.9,26.76
2016,3,19,7,15,547.5,55.5,0.2,10.5,177.5,40.75,31.39
2016,3,19,7,30,624.0,64.0,0.3,11.0,230.0,45.4,35.63
2016,3,19,7,45,667.5,64.5,0.4,11.5,277.0,43.49,33.81
2016,3,19,8,0,711.0,65.0,0.5,12.0,324.0,46.15,36.04
2016,3,19,8,15,750.5,74.5,0.55,13.0,383.5,62.65,39.84
2016,3,19,8,30,790.0,84.0,0.6,14.0,443.0,116.58,63.68
2016,3,19,8,45,813.0,88.0,0.7,15.0,492.0,168.19,98.29
2016,3,19,9,0,836.0,92.0,0.8,16.0,541.0,221.96,140.98
2016,3,19,9,15,853.0,94.5,0.9,16.5,584.5,275.01,186.36
2016,3,19,9,30,870.0,97.0,1.0,17.0,628.0,329.08,233.29
2016,3,19,9,45,882.0,99.5,1.1,17.5,666.0,387.19,282.92
2016,3,19,10,0,894.0,102.0,1.2,18.0,704.0,439.84,327.37
2016,3,19,10,15,902.5,104.0,1.25,18.5,735.0,490.24,368.79
2016,3,19,10,30,911.0,106.0,1.3,19.0,766.0,539.78,408.29
2016,3,19,10,45,919.5,105.5,1.4,19.5,790.0,586.07,444.58
2016,3,19,11,0,928.0,105.0,1.5,20.0,814.0,631.01,478.92
2016,3,19,11,15,931.0,106.0,1.55,20.0,829.5,672.38,510.43
2016,3,19,11,30,934.0,107.0,1.6,20.0,845.0,711.6,539.8
2016,3,19,11,45,936.5,106.5,1.7,20.0,852.0,746.78,566.29
2016,3,19,12,0,939.0,106.0,1.8,20.0,859.0,779.42,589.54
2016,3,19,12,15,938.0,106.0,1.85,20.0,858.0,807.25,608.7
2016,3,19,12,30,937.0,106.0,1.9,20.0,857.0,832.09,625.9
2016,3,19,12,45,935.5,104.5,2.0,20.5,847.5,851.95,639.06
2016,3,19,13,0,934.0,103.0,2.1,21.0,838.0,868.57,650.14
2016,3,19,13,15,759.0,182.0,2.1,20.5,771.0,828.72,624.63
2016,3,19,13,30,584.0,261.0,2.1,20.0,704.0,771.96,584.27
2016,3,19,13,45,567.0,255.0,2.1,20.0,673.0,760.55,577.59
2016,3,19,14,0,550.0,249.0,2.1,20.0,642.0,746.58,568.72
2016,3,19,14,15,717.0,173.5,2.1,19.5,662.5,817.74,623.92
2016,3,19,14,30,884.0,98.0,2.1,19.0,683.0,867.4,659.88
2016,3,19,14,45,869.0,96.0,2.1,19.0,643.5,848.8,648.01
2016,3,19,15,0,854.0,94.0,2.1,19.0,604.0,833.76,639.37
2016,3,19,15,15,653.5,140.5,2.05,18.5,514.0,717.15,559.54
2016,3,19,15,30,453.0,187.0,2.0,18.0,424.0,594.6,469.61
2016,3,19,15,45,416.5,174.0,2.0,17.5,375.5,544.76,435.03
2016,3,19,16,0,380.0,161.0,2.0,17.0,327.0,494.84,398.93
2016,3,19,16,15,359.5,144.5,1.95,16.5,286.0,440.32,358.75
2016,3,19,16,30,339.0,128.0,1.9,16.0,245.0,398.52,327.15
2016,3,19,16,45,315.5,108.5,1.85,15.5,203.5,350.91,289.8
2016,3,19,17,0,292.0,89.0,1.8,15.0,162.0,315.48,260.7
2016,3,19,17,15,251.5,70.0,1.7,14.5,122.0,259.21,213.12
2016,3,19,17,30,211.0,51.0,1.6,14.0,82.0,205.24,165.84
2016,3,19,17,45,105.5,34.5,1.5,13.5,50.0,113.5,84.97
2016,3,19,18,0,0.0,18.0,1.4,13.0,18.0,18.41,0.0
2016,3,19,18,15,0.0,9.0,1.5,12.5,9.0,8.58,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,11.5,0.85,9.5,12.5,10.96,0.0
2016,3,20,6,30,38.0,23.0,1.0,10.0,25.0,20.12,8.82
2016,3,20,6,45,77.0,43.0,1.15,11.0,54.0,36.38,26.23
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,52.21,40.93
2016,3,20,7,15,134.5,85.5,1.4,12.5,116.0,69.29,56.5
2016,3,20,7,30,153.0,108.0,1.5,13.0,149.0,85.84,71.25
2016,3,20,7,45,165.5,130.0,1.6,13.5,183.0,101.54,84.91
2016,3,20,8,0,178.0,152.0,1.7,14.0,217.0,116.72,97.81
2016,3,20,8,15,372.5,140.5,1.75,14.5,303.0,103.35,76.33
2016,3,20,8,30,567.0,129.0,1.8,15.0,389.0,133.4,84.8
2016,3,20,8,45,481.5,170.0,1.85,15.5,407.0,187.85,128.75
2016,3,20,9,0,396.0,211.0,1.9,16.0,425.0,238.97,173.48
2016,3,20,9,15,640.0,149.5,1.95,16.5,528.5,267.92,189.67
2016,3,20,9,30,884.0,88.0,2.0,17.0,632.0,335.52,240.26
2016,3,20,9,45,892.5,91.5,2.1,17.5,669.0,388.45,286.62
2016,3,20,10,0,901.0,95.0,2.2,18.0,706.0,440.99,331.67
2016,3,20,10,15,909.5,96.5,2.25,18.0,737.0,491.2,374.32
2016,3,20,10,30,918.0,98.0,2.3,18.0,768.0,540.53,415.18
2016,3,20,10,45,922.0,100.5,2.4,18.5,791.0,587.23,452.36
2016,3,20,11,0,926.0,103.0,2.5,19.0,814.0,632.28,487.27
2016,3,20,11,15,929.5,103.5,2.55,19.0,829.5,673.35,519.22
2016,3,20,11,30,933.0,104.0,2.6,19.0,845.0,712.31,549.02
2016,3,20,11,45,933.5,105.0,2.7,19.0,852.5,747.38,575.78
2016,3,20,12,0,934.0,106.0,2.8,19.0,860.0,779.84,598.99
2016,3,20,12,15,934.0,106.0,2.85,19.0,859.0,808.21,618.93
2016,3,20,12,30,934.0,106.0,2.9,19.0,858.0,833.66,636.88
2016,3,20,12,45,930.5,106.0,3.0,19.0,848.5,853.28,651.19
2016,3,20,13,0,927.0,106.0,3.1,19.0,839.0,869.66,663.4
2016,3,20,13,15,923.0,105.0,3.15,19.0,821.5,881.29,672.15
2016,3,20,13,30,919.0,104.0,3.2,19.0,804.0,889.55,678.76
2016,3,20,13,45,913.5,102.0,3.3,19.0,779.0,892.09,681.9
2016,3,20,14,0,908.0,100.0,3.4,19.0,754.0,891.22,682.87
2016,3,20,14,15,898.5,98.5,3.4,18.5,721.0,884.1,680.34
2016,3,20,14,30,889.0,97.0,3.4,18.0,688.0,873.7,675.68
2016,3,20,14,45,878.0,93.5,3.4,18.0,649.5,856.61,665.14
2016,3,20,15,0,867.0,90.0,3.4,18.0,611.0,836.46,652.54
2016,3,20,15,15,849.5,87.5,3.35,17.5,566.0,815.73,640.53
2016,3,20,15,30,832.0,85.0,3.3,17.0,521.0,786.04,621.96
2016,3,20,15,45,554.0,132.0,3.3,17.0,411.0,611.07,492.71
2016,3,20,16,0,276.0,179.0,3.3,17.0,301.0,425.96,346.25
2016,3,20,16,15,497.0,123.5,3.1,16.5,309.5,529.95,434.2
2016,3,20,16,30,718.0,68.0,2.9,16.0,318.0,607.1,497.16
2016,3,20,16,45,665.5,62.5,2.7,15.5,264.5,546.51,449.8
2016,3,20,17,0,613.0,57.0,2.5,15.0,211.0,484.14,399.45
2016,3,20,17,15,532.0,49.0,2.25,14.0,159.5,403.76,332.87
2016,3,20,17,30,451.0,41.0,2.0,13.0,108.0,328.52,267.57
2016,3,20,17,45,311.5,29.0,1.8,12.5,66.5,224.66,173.88
2016,3,20,18,0,172.0,17.0,1.6,12.0,25.0,118.86,0.0
2016,3,20,18,15,86.0,8.5,1.55,12.0,12.5,44.74,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,49.5,13.0,1.25,10.0,16.5,12.39,0.0
2016,3,21,6,30,99.0,26.0,1.5,10.0,33.0,21.55,10.81
2016,3,21,6,45,157.5,45.5,1.75,10.5,68.0,36.81,26.76
2016,3,21,7,0,216.0,65.0,2.0,11.0,103.0,51.55,40.56
2016,3,21,7,15,251.0,84.5,2.05,11.0,143.5,65.74,53.69
2016,3,21,7,30,286.0,104.0,2.1,11.0,184.0,79.39,66.07
2016,3,21,7,45,316.0,120.0,2.2,11.0,224.5,90.11,75.59
2016,3,21,8,0,346.0,136.0,2.3,11.0,265.0,100.4,84.53
2016,3,21,8,15,253.5,169.5,2.3,11.0,271.0,129.44,100.35
2016,3,21,8,30,161.0,203.0,2.3,11.0,277.0,170.27,132.08
2016,3,21,8,45,172.5,225.5,2.35,11.5,313.0,201.2,155.33
2016,3,21,9,0,184.0,248.0,2.4,12.0,349.0,233.63,180.83
2016,3,21,9,15,169.5,270.0,2.45,12.0,368.5,260.76,203.78
2016,3,21,9,30,155.0,292.0,2.5,12.0,388.0,286.54,225.5
2016,3,21,9,45,271.0,291.5,2.6,12.0,471.5,334.22,261.94
2016,3,21,10,0,387.0,291.0,2.7,12.0,555.0,398.64,312.58
2016,3,21,10,15,219.0,307.5,2.75,12.0,458.5,364.31,288.32
2016,3,21,10,30,51.0,324.0,2.8,12.0,362.0,312.18,247.96
2016,3,21,10,45,163.0,348.5,2.9,12.5,474.0,396.36,314.2
2016,3,21,11,0,275.0,373.0,3.0,13.0,586.0,492.09,388.02
2016,3,21,11,15,231.5,387.5,3.1,13.0,569.5,495.08,389.92
2016,3,21,11,30,188.0,402.0,3.2,13.0,553.0,492.79,387.94
2016,3,21,11,45,353.0,358.0,3.3,13.0,643.5,580.39,457.94
2016,3,21,12,0,518.0,314.0,3.4,13.0,734.0,678.56,534.55
2016,3,21,12,15,524.5,308.0,3.5,13.0,733.0,698.34,549.77
2016,3,21,12,30,531.0,302.0,3.6,13.0,732.0,716.56,564.31
2016,3,21,12,45,423.0,340.0,3.75,13.5,680.0,683.56,537.39
2016,3,21,13,0,315.0,378.0,3.9,14.0,628.0,640.46,502.91
2016,3,21,13,15,316.0,368.5,3.95,14.0,614.5,642.08,505.24
2016,3,21,13,30,317.0,359.0,4.0,14.0,601.0,642.26,506.31
2016,3,21,13,45,311.0,350.0,4.1,14.0,581.5,635.53,502.26
2016,3,21,14,0,305.0,341.0,4.2,14.0,562.0,627.32,497.23
2016,3,21,14,15,155.0,265.0,4.2,13.5,377.5,410.32,330.16
2016,3,21,14,30,5.0,189.0,4.2,13.0,193.0,184.72,147.15
2016,3,21,14,45,2.5,137.5,4.2,13.0,139.5,132.02,104.59
2016,3,21,15,0,0.0,86.0,4.2,13.0,86.0,80.15,61.76
2016,3,21,15,15,0.0,96.0,4.05,12.5,96.0,89.67,70.08
2016,3,21,15,30,0.0,106.0,3.9,12.0,106.0,99.69,78.84
2016,3,21,15,45,0.5,125.0,3.75,12.0,125.5,119.88,96.07
2016,3,21,16,0,1.0,144.0,3.6,12.0,145.0,141.84,114.78
2016,3,21,16,15,0.5,126.0,3.3,11.5,126.5,123.91,100.22
2016,3,21,16,30,0.0,108.0,3.0,11.0,108.0,105.91,85.42
2016,3,21,16,45,0.0,89.5,2.75,11.0,89.5,87.57,69.93
2016,3,21,17,0,0.0,71.0,2.5,11.0,71.0,69.03,54.02
2016,3,21,17,15,0.0,53.5,2.25,10.5,53.5,51.38,38.71
2016,3,21,17,30,0.0,36.0,2.0,10.0,36.0,33.45,22.95
2016,3,21,17,45,0.0,22.0,1.75,9.5,22.0,20.42,11.15
2016,3,21,18,0,0.0,8.0,1.5,9.0,8.0,7.41,0.0
2016,3,21,18,15,0.0,4.0,1.5,8.5,4.0,3.81,0.0
2016,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,14.5,1.75,6.0,23.5,13.82,0.0
2016,3,22,6,30,228.0,29.0,2.0,6.0,47.0,22.77,12.72
2016,3,22,6,45,366.5,40.5,2.3,6.5,95.0,31.83,22.88
2016,3,22,7,0,505.0,52.0,2.6,7.0,143.0,39.61,30.45
2016,3,22,7,15,579.0,59.5,2.75,7.5,197.0,43.42,34.16
2016,3,22,7,30,653.0,67.0,2.9,8.0,251.0,47.11,37.55
2016,3,22,7,45,716.5,68.5,3.05,8.5,308.5,50.66,40.66
2016,3,22,8,0,780.0,70.0,3.2,9.0,366.0,49.74,39.63
2016,3,22,8,15,810.5,74.0,3.3,9.0,419.0,75.36,42.9
2016,3,22,8,30,841.0,78.0,3.4,9.0,472.0,127.94,69.96
2016,3,22,8,45,871.0,78.0,3.55,9.5,523.5,187.0,113.92
2016,3,22,9,0,901.0,78.0,3.7,10.0,575.0,242.1,160.52
2016,3,22,9,15,916.0,80.5,3.75,10.5,619.5,297.83,210.85
2016,3,22,9,30,931.0,83.0,3.8,11.0,664.0,354.2,262.19
2016,3,22,9,45,944.5,83.5,3.9,11.5,703.0,408.76,311.59
2016,3,22,10,0,958.0,84.0,4.0,12.0,742.0,463.26,359.87
2016,3,22,10,15,966.0,85.5,4.05,12.0,773.5,515.84,406.05
2016,3,22,10,30,974.0,87.0,4.1,12.0,805.0,567.38,450.27
2016,3,22,10,45,980.0,87.5,4.15,12.5,829.5,615.67,490.0
2016,3,22,11,0,986.0,88.0,4.2,13.0,854.0,662.29,527.34
2016,3,22,11,15,989.5,88.5,4.2,13.0,869.5,705.45,561.93
2016,3,22,11,30,993.0,89.0,4.2,13.0,885.0,746.33,594.1
2016,3,22,11,45,994.0,89.5,4.25,13.0,892.5,783.01,621.79
2016,3,22,12,0,995.0,90.0,4.3,13.0,900.0,816.91,646.55
2016,3,22,12,15,556.5,248.0,4.3,13.0,701.0,669.53,532.37
2016,3,22,12,30,118.0,406.0,4.3,13.0,502.0,485.45,383.03
2016,3,22,12,45,548.5,250.5,4.35,13.0,689.0,699.85,558.29
2016,3,22,13,0,979.0,95.0,4.4,13.0,876.0,908.58,714.92
2016,3,22,13,15,535.0,232.5,4.45,13.0,658.0,697.78,556.47
2016,3,22,13,30,91.0,370.0,4.5,13.0,440.0,444.61,352.94
2016,3,22,13,45,284.5,324.0,4.55,13.0,532.5,586.8,469.72
2016,3,22,14,0,478.0,278.0,4.6,13.0,625.0,721.13,576.38
2016,3,22,14,15,710.0,182.5,4.6,13.0,672.5,829.37,662.59
2016,3,22,14,30,942.0,87.0,4.6,13.0,720.0,914.24,725.29
2016,3,22,14,45,929.0,85.0,4.7,13.0,679.5,896.41,714.03
2016,3,22,15,0,916.0,83.0,4.8,13.0,639.0,875.43,701.17
2016,3,22,15,15,732.5,122.5,4.7,12.5,546.5,768.77,624.13
2016,3,22,15,30,549.0,162.0,4.6,12.0,454.0,648.49,533.37
2016,3,22,15,45,691.0,117.5,4.6,12.0,449.5,706.72,582.31
2016,3,22,16,0,833.0,73.0,4.6,12.0,445.0,744.05,612.68
2016,3,22,16,15,800.0,69.0,4.35,11.5,391.0,693.68,575.28
2016,3,22,16,30,767.0,65.0,4.1,11.0,337.0,642.58,536.99
2016,3,22,16,45,714.5,60.5,3.9,10.5,281.5,577.3,486.6
2016,3,22,17,0,662.0,56.0,3.7,10.0,226.0,513.33,433.91
2016,3,22,17,15,583.5,49.0,3.3,9.5,173.0,437.68,368.71
2016,3,22,17,30,505.0,42.0,2.9,9.0,120.0,362.5,301.36
2016,3,22,17,45,359.5,31.0,2.55,8.5,75.0,253.44,202.17
2016,3,22,18,0,214.0,20.0,2.2,8.0,30.0,144.88,41.83
2016,3,22,18,15,107.0,10.0,2.1,7.5,15.0,55.61,0.0
2016,3,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,155.0,14.0,1.85,5.5,26.5,13.34,0.0
2016,3,23,6,30,310.0,28.0,1.9,6.0,53.0,22.48,13.01
2016,3,23,6,45,426.0,38.5,1.95,6.5,101.0,29.76,21.11
2016,3,23,7,0,542.0,49.0,2.0,7.0,149.0,36.7,27.87
2016,3,23,7,15,611.5,56.0,2.15,7.5,203.5,40.27,31.31
2016,3,23,7,30,681.0,63.0,2.3,8.0,258.0,43.71,34.46
2016,3,23,7,45,684.0,68.5,2.5,9.0,298.0,45.64,36.02
2016,3,23,8,0,687.0,74.0,2.7,10.0,338.0,47.43,37.38
2016,3,23,8,15,762.5,77.0,2.75,10.5,407.0,80.02,45.56
2016,3,23,8,30,838.0,80.0,2.8,11.0,476.0,133.41,73.34
2016,3,23,8,45,860.0,82.5,2.9,11.5,526.0,186.67,113.15
2016,3,23,9,0,882.0,85.0,3.0,12.0,576.0,248.18,165.21
2016,3,23,9,15,704.5,148.0,3.0,12.5,559.5,292.57,212.01
2016,3,23,9,30,527.0,211.0,3.0,13.0,543.0,329.69,250.38
2016,3,23,9,45,593.5,203.0,3.0,13.5,597.5,378.08,290.37
2016,3,23,10,0,660.0,195.0,3.0,14.0,652.0,431.62,334.31
2016,3,23,10,15,806.0,147.0,3.0,14.5,729.0,496.51,386.45
2016,3,23,10,30,952.0,99.0,3.0,15.0,806.0,571.21,445.85
2016,3,23,10,45,957.5,100.0,3.05,15.5,830.0,618.83,483.8
2016,3,23,11,0,963.0,101.0,3.1,16.0,854.0,664.79,519.57
2016,3,23,11,15,966.5,101.5,3.1,16.0,869.5,707.17,552.6
2016,3,23,11,30,970.0,102.0,3.1,16.0,885.0,747.34,583.32
2016,3,23,11,45,973.5,101.5,3.1,16.5,893.0,784.17,609.15
2016,3,23,12,0,977.0,101.0,3.1,17.0,901.0,818.42,631.89
2016,3,23,12,15,976.5,101.0,3.1,17.0,899.5,847.35,651.97
2016,3,23,12,30,976.0,101.0,3.1,17.0,898.0,873.19,669.91
2016,3,23,12,45,829.0,170.0,3.15,17.0,841.5,849.83,653.9
2016,3,23,13,0,682.0,239.0,3.2,17.0,785.0,818.38,630.75
2016,3,23,13,15,821.0,169.5,3.25,17.0,813.0,877.02,674.89
2016,3,23,13,30,960.0,100.0,3.3,17.0,841.0,930.77,712.81
2016,3,23,13,45,952.5,99.0,3.35,17.0,814.5,932.64,714.84
2016,3,23,14,0,945.0,98.0,3.4,17.0,788.0,930.97,715.01
2016,3,23,14,15,790.5,147.5,3.4,17.0,707.0,859.7,666.21
2016,3,23,14,30,636.0,197.0,3.4,17.0,626.0,784.32,613.47
2016,3,23,14,45,670.5,170.5,3.4,17.0,600.0,784.43,616.08
2016,3,23,15,0,705.0,144.0,3.4,17.0,574.0,780.19,614.51
2016,3,23,15,15,782.0,115.5,3.3,16.5,560.0,800.17,631.38
2016,3,23,15,30,859.0,87.0,3.2,16.0,546.0,818.49,647.03
2016,3,23,15,45,830.5,84.5,3.1,16.0,494.5,776.86,618.01
2016,3,23,16,0,802.0,82.0,3.0,16.0,443.0,733.59,587.9
2016,3,23,16,15,677.5,88.0,2.65,15.0,367.5,631.92,514.0
2016,3,23,16,30,553.0,94.0,2.3,14.0,292.0,531.29,437.44
2016,3,23,16,45,589.5,78.0,1.95,13.5,258.5,520.0,429.33
2016,3,23,17,0,626.0,62.0,1.6,13.0,225.0,504.03,415.42
2016,3,23,17,15,546.0,54.0,1.45,12.0,172.0,422.86,348.92
2016,3,23,17,30,466.0,46.0,1.3,11.0,119.0,346.54,283.62
2016,3,23,17,45,326.0,33.5,1.2,10.0,75.0,239.69,189.73
2016,3,23,18,0,186.0,21.0,1.1,9.0,31.0,134.16,51.11
2016,3,23,18,15,93.0,10.5,1.1,8.5,15.5,50.26,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
