Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,12.0,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,24.1,14.71
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,32.21,23.23
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,39.9,30.56
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,44.12,34.56
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,48.15,38.2
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,50.34,39.96
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,52.43,41.54
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,90.34,52.27
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,140.49,80.14
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,192.62,119.4
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,246.26,164.44
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,299.42,211.2
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,353.58,259.0
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,406.06,305.06
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,458.18,349.74
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,508.24,392.3
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,560.3,435.26
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,603.41,469.69
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,647.17,503.57
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,688.17,535.55
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,726.53,565.05
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,760.08,589.43
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,793.51,612.57
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,821.02,632.07
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,845.72,649.66
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,867.58,665.58
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,890.54,682.39
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,901.95,690.71
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,909.99,696.91
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,912.4,699.36
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,911.41,699.64
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,903.49,696.31
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,892.29,690.84
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,876.54,681.25
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,864.4,674.37
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,836.22,657.03
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,805.47,637.81
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,767.23,612.86
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,727.13,586.15
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,676.66,550.25
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,629.52,516.11
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,560.34,463.16
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,493.3,409.25
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,412.78,342.7
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,337.03,277.22
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,235.85,187.27
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,136.25,62.13
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,50.68,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,12.77,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,25.77,16.34
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,33.33,24.24
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,40.55,31.17
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,44.32,34.75
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,47.94,38.0
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,50.15,39.77
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,52.23,41.35
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,115.16,76.44
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,168.95,119.19
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,198.28,132.15
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,254.45,171.19
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,307.77,218.31
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,361.98,266.25
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,419.71,316.27
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,472.56,361.49
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,522.77,404.24
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,572.02,445.2
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,618.56,482.27
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,663.55,517.19
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,704.42,549.1
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,743.12,578.83
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,777.81,603.57
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,809.84,625.33
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,837.73,645.07
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,862.66,662.77
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,884.05,676.8
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,902.31,688.71
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,913.36,696.76
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,920.96,702.61
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,923.63,705.53
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,922.77,706.2
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,915.48,703.63
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,904.83,698.88
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,888.21,688.74
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,868.42,676.48
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,841.34,660.04
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,811.67,641.67
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,780.55,620.89
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,740.93,593.61
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,691.94,560.39
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,642.18,525.66
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,579.73,478.86
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,518.39,430.0
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,445.15,369.57
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,372.48,306.73
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,265.69,212.14
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,162.42,85.04
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,62.04,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,10.8,0.0
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,21.83,13.12
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,29.41,20.7
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,34.82,25.91
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,38.17,29.06
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,41.41,31.95
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,42.45,32.69
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,43.5,33.38
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,86.67,43.45
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,146.86,81.08
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,200.55,122.77
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,255.68,170.14
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,310.41,218.97
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,365.66,268.2
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,419.33,315.58
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,472.53,361.42
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,523.91,404.29
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,574.23,444.99
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,621.02,481.97
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,665.98,516.55
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,708.0,548.96
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,747.8,579.07
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,783.17,603.8
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,815.69,626.42
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,843.97,646.02
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,869.19,663.52
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,888.67,675.8
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,904.77,685.82
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,915.71,695.06
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,923.19,702.12
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,925.67,704.6
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,924.66,704.87
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,917.23,700.58
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,906.45,694.16
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,888.38,683.14
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,867.26,670.12
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,839.32,652.66
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,808.86,633.35
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,775.27,611.05
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,733.44,582.5
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,684.09,548.75
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,634.06,513.61
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,568.87,465.0
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,509.74,417.9
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,431.06,354.24
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,356.98,291.37
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,251.59,199.74
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,150.66,85.42
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,56.19,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,15.12,0.08
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,29.46,19.8
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,44.8,34.35
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,59.6,48.05
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,74.15,61.23
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,88.13,73.57
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,98.54,82.47
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,108.51,90.78
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,112.19,71.46
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,152.38,88.26
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,202.23,126.26
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,255.28,170.48
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,315.3,222.39
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,369.9,269.79
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,422.22,314.79
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,474.59,358.69
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,525.43,401.36
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,575.38,442.38
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,621.35,478.92
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,665.67,513.4
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,707.18,545.91
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,746.56,576.39
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,781.12,601.74
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,813.0,624.91
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,841.11,644.97
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,866.27,663.02
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,886.88,678.0
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,904.29,690.89
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,916.45,701.35
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,925.22,709.66
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,927.76,712.48
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,926.86,713.11
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,919.91,710.76
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,909.64,706.24
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,892.11,695.88
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,871.56,683.42
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,851.41,671.89
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,821.91,653.49
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,782.36,627.72
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,741.08,600.21
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,691.46,566.34
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,641.09,530.89
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,582.71,486.88
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,521.78,437.82
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,443.38,372.57
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,369.33,307.99
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,262.03,212.53
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,160.11,98.99
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,60.07,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,14.56,2.16
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,29.76,20.56
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,35.75,26.77
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,41.53,32.38
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,44.43,35.21
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,47.25,37.79
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,52.59,42.5
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,54.26,43.78
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,104.66,56.89
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,158.2,91.71
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,212.75,135.99
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,275.8,191.38
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,331.38,242.85
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,387.49,294.88
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,442.49,344.78
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,497.38,393.38
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,549.46,439.3
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,600.39,483.19
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,621.88,501.42
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,630.0,507.62
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,594.48,478.09
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,542.88,434.57
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,628.3,504.7
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,723.45,581.2
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,734.59,589.54
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,743.18,596.22
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,772.27,619.73
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,800.19,642.25
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,880.32,708.25
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,945.99,757.99
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,947.06,759.29
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,944.66,758.59
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,935.6,752.49
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,930.16,749.29
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,910.95,736.32
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,888.66,721.23
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,858.8,701.52
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,826.41,679.81
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,785.72,650.32
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,743.26,619.21
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,694.57,583.18
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,641.53,542.97
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,576.3,490.4
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,512.48,436.84
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,430.47,366.71
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,353.14,298.03
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,251.14,206.37
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,154.82,101.77
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,57.24,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,14.39,3.55
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,29.48,20.49
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,35.94,27.03
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,42.1,32.96
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,45.38,36.04
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,48.53,38.83
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,53.13,42.83
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,58.05,47.04
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,108.24,58.77
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,161.44,94.08
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,215.05,137.49
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,276.97,191.13
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,332.07,240.44
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,387.72,289.78
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,441.55,336.62
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,495.01,381.7
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,546.48,424.71
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,596.94,465.71
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,644.01,502.4
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,689.27,536.73
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,731.62,569.14
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,771.78,599.21
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,807.13,623.94
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,839.71,646.7
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,867.95,666.44
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,893.15,684.15
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,704.65,547.65
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,474.21,368.37
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,456.08,356.34
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,437.06,342.35
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,461.52,362.46
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,497.05,390.57
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,388.26,307.7
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,278.28,221.67
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,249.15,199.24
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,219.85,176.15
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,233.91,188.82
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,260.54,211.57
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,149.3,120.66
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,55.81,42.04
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,247.74,209.07
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,417.12,349.88
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,367.0,307.93
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,318.32,267.37
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,264.55,222.31
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,212.6,177.12
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,150.15,121.2
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,87.91,57.59
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,31.77,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,13.35,3.9
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,27.36,18.76
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,33.05,24.44
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,38.49,29.59
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,41.16,32.08
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,48.11,38.32
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,50.03,39.79
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,61.13,39.91
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,111.5,59.78
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,164.82,95.7
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,218.8,139.48
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,280.77,192.71
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,335.62,241.31
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,391.04,289.98
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,444.6,336.3
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,497.81,381.06
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,548.78,423.83
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,598.69,464.77
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,645.59,501.63
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,690.76,536.3
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,731.79,567.7
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,770.54,596.53
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,607.12,473.12
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,406.35,314.5
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,460.65,357.49
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,522.41,404.51
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,612.93,474.83
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,701.32,542.48
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,831.68,644.0
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,942.2,722.8
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,942.87,723.51
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,940.08,722.93
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,931.56,718.2
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,919.73,711.34
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,901.07,699.83
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,879.43,686.32
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,857.35,673.81
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,825.81,654.4
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,785.44,627.15
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,743.39,598.32
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,692.44,562.7
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,640.87,525.79
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,581.6,481.9
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,519.94,433.12
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,441.98,369.26
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,368.35,306.11
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,269.25,219.2
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,177.92,124.58
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,66.42,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,14.08,5.05
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,28.95,20.17
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,34.99,26.18
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,40.75,31.67
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,43.69,34.4
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,46.51,36.86
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,52.21,41.83
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,66.33,41.83
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,116.17,63.28
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,169.01,99.78
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,222.21,143.01
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,283.71,195.57
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,338.3,243.88
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,393.45,292.21
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,446.71,337.47
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,499.78,381.17
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,550.88,422.95
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,600.97,462.8
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,647.79,499.48
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,692.97,534.12
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,734.33,566.05
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,773.43,595.19
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,809.02,620.59
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,841.94,644.14
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,797.48,611.78
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,734.35,562.14
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,837.03,641.89
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,930.91,706.82
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,942.0,716.21
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,949.6,724.05
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,951.4,727.01
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,949.7,727.72
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,942.29,725.42
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,931.52,720.93
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,913.82,710.3
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,893.04,697.6
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,865.35,680.76
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,835.08,662.0
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,802.49,640.37
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,761.25,612.08
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,712.29,579.16
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,662.5,544.71
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,600.03,498.16
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,542.86,453.22
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,465.76,389.96
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,392.75,327.16
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,295.68,241.19
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,207.07,148.74
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,79.08,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,10.48,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,20.36,10.51
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,31.48,22.49
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,37.38,28.37
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,43.02,33.74
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,46.24,36.69
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,49.31,39.37
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,49.93,39.66
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,72.98,44.97
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,122.15,67.67
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,174.29,104.38
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,226.91,147.48
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,281.44,194.57
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,341.2,246.76
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,395.33,293.87
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,448.35,339.03
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,501.18,382.65
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,551.18,422.77
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,600.15,460.79
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,645.98,495.34
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,690.16,527.66
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,730.7,556.52
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,769.05,582.6
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,803.57,604.98
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,835.45,625.47
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,862.9,644.11
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,887.37,660.83
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,907.88,675.01
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,925.2,687.21
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,935.62,694.45
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,942.59,699.62
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,943.8,701.72
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,941.56,701.74
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,933.66,698.17
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,922.46,692.56
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,904.27,682.35
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,883.05,670.16
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,855.53,654.46
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,832.39,641.74
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,794.27,617.09
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,754.28,590.9
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,705.17,557.72
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,655.31,523.26
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,594.42,479.47
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,538.44,437.09
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,463.66,378.83
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,392.78,320.56
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,297.84,239.41
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,212.32,153.75
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,80.96,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,11.44,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,21.08,11.48
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,32.14,22.88
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,38.01,28.63
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,43.61,33.88
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,46.8,36.75
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,49.83,39.36
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,52.24,41.22
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,75.33,44.49
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,129.87,72.9
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,181.72,109.38
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,235.88,153.78
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,290.77,200.78
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,343.7,246.7
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,397.47,292.73
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,450.2,336.52
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,502.13,378.23
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,551.95,418.23
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,601.02,456.6
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,646.34,490.28
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,689.95,521.76
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,729.96,550.7
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,767.97,577.61
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,802.07,599.55
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,833.67,618.86
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,859.92,635.63
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,883.3,650.49
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,900.44,661.26
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,919.39,673.29
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,929.14,679.96
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,935.57,684.69
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,934.64,685.4
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,930.38,684.15
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,928.45,685.37
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,916.42,680.04
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,894.52,667.55
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,869.83,653.26
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,839.61,635.91
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,807.02,616.78
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,767.88,591.65
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,723.66,562.59
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,671.68,528.73
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,619.38,493.67
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,553.08,444.93
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,488.47,395.6
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,410.17,333.93
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,334.78,271.93
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,241.82,193.24
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,159.22,115.54
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,56.19,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,25.43,15.4
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,36.93,27.09
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,46.32,35.98
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,53.73,42.83
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,74.03,60.93
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,99.06,82.79
