Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,81.46,66.89
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,90.9,56.52
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,138.6,81.18
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,189.59,117.74
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,241.77,160.2
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,295.6,205.7
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,353.38,254.79
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,406.67,299.76
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,458.1,342.6
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,509.32,384.08
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,558.14,422.39
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,606.26,459.03
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,651.51,492.63
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,695.52,524.45
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,715.44,537.37
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,727.51,544.26
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,782.55,583.99
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,838.65,621.83
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,865.35,638.99
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,889.2,654.57
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,908.1,666.96
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,923.89,677.45
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,879.22,649.02
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,822.52,608.96
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,799.26,594.7
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,773.47,578.23
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,740.43,557.54
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,694.64,527.78
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,799.45,608.98
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,875.72,664.2
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,845.31,646.31
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,812.5,627.43
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,747.02,585.0
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,677.79,538.59
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,658.99,528.69
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,637.03,515.71
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,575.82,470.93
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,515.66,424.58
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,438.96,362.89
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,366.25,301.78
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,267.5,216.55
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,178.97,133.07
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,65.74,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,7.15,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,11.9,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,22.53,13.35
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,32.57,23.37
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,37.55,28.26
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,42.33,32.73
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,45.19,35.29
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,47.91,37.59
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,54.14,42.87
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,84.62,47.71
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,134.57,74.33
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,187.35,113.26
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,240.91,157.87
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,302.47,210.72
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,357.01,258.78
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,412.11,306.62
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,465.67,352.2
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,518.96,396.25
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,569.79,438.0
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,619.61,477.91
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,666.52,513.89
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,711.61,547.62
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,753.25,579.03
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,792.72,607.34
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,827.77,630.5
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,860.11,651.63
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,888.11,670.98
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,913.13,688.35
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,932.86,702.49
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,949.32,714.56
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,960.6,724.35
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,968.46,732.02
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,970.63,734.9
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,969.34,735.62
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,961.3,732.68
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,949.91,727.6
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,933.04,717.45
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,912.99,705.21
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,891.71,693.23
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,860.62,674.21
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,823.01,649.36
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,783.36,622.76
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,732.42,588.78
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,680.68,553.34
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,621.41,510.13
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,559.55,462.55
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,480.84,398.95
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,406.16,335.86
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,303.93,247.67
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,212.09,161.05
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,99.96,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,7.63,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,12.7,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,21.44,12.7
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,29.7,20.9
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,33.6,24.7
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,40.93,31.36
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,43.58,33.7
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,46.14,35.86
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,47.34,36.66
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,83.59,43.47
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,136.06,72.29
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,197.96,118.68
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,253.42,164.85
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,310.2,213.9
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,365.97,262.74
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,422.02,310.99
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,476.45,356.83
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,530.4,400.89
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,582.08,441.57
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,632.54,479.95
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,679.91,514.85
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,725.45,547.35
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,766.81,577.35
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,805.76,603.41
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,840.93,625.9
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,873.31,646.38
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,901.13,665.44
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,925.79,682.5
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,944.79,695.91
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,960.33,707.21
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,970.75,714.48
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,977.62,719.6
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,978.68,721.49
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,976.18,721.24
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,968.28,716.78
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,956.96,710.24
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,938.74,699.27
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,917.45,686.37
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,889.89,669.84
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,859.69,651.48
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,820.65,625.68
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,786.53,603.18
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,737.84,571.93
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,688.26,539.32
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,626.88,496.04
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,566.25,451.74
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,494.19,396.71
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,421.95,338.72
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,325.77,259.11
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,239.18,179.55
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,112.75,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,9.05,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,14.99,0.0
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,25.37,15.88
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,34.83,24.97
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,40.13,29.89
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,45.2,34.33
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,47.91,36.65
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,50.49,38.75
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,49.32,37.44
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,81.14,39.71
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,136.37,73.42
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,190.54,115.12
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,242.39,159.35
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,295.5,205.04
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,347.63,249.5
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,395.6,289.34
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,434.69,320.59
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,466.72,344.99
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,522.48,386.7
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,583.15,431.27
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,620.82,457.17
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,656.38,480.85
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,670.49,489.8
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,679.63,495.09
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,710.09,515.08
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,739.68,534.01
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,789.42,568.12
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,840.48,602.31
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,853.57,610.37
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,864.11,617.15
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,870.74,620.8
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,874.63,622.72
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,920.66,653.17
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,956.93,675.39
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,909.62,644.14
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,856.12,609.85
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,834.67,596.59
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,810.45,581.2
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,824.63,591.63
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,828.51,595.05
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,781.01,564.59
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,731.17,532.99
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,561.08,421.3
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,395.26,302.73
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,346.65,269.03
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,299.51,234.1
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,249.11,196.15
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,199.95,157.3
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,134.52,103.53
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,81.29,57.48
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,37.63,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,7.63,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,14.85,0.92
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,32.29,22.05
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,47.46,36.35
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,65.35,52.67
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,82.68,68.18
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,98.18,81.88
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,113.19,94.88
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,111.71,93.1
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,132.45,93.55
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,184.1,132.78
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,221.65,164.63
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,257.41,193.66
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,293.06,222.83
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,325.08,249.56
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,361.82,279.35
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,381.38,294.95
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,397.72,307.41
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,409.97,316.14
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,420.08,322.88
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,454.53,347.99
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,490.72,373.95
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,527.75,401.18
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,566.58,429.44
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,582.13,440.63
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,597.29,451.63
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,540.68,409.21
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,473.91,359.08
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,505.88,382.95
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,546.37,412.11
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,557.79,420.94
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,568.78,429.7
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,640.42,484.35
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,701.33,530.58
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,605.43,461.44
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,496.65,381.77
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,407.01,315.59
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,329.72,256.77
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,343.2,269.5
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,356.0,281.44
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,438.59,349.94
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,513.87,411.39
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,461.73,372.4
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,410.23,333.68
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,359.25,294.23
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,309.92,254.94
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,257.26,211.72
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,206.16,168.48
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,148.49,118.54
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,84.09,61.92
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,39.1,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,12.97,5.59
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,21.33,13.39
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,31.09,22.35
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,40.87,31.2
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,52.06,41.22
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,63.26,51.1
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,35.76,26.43
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,8.35,1.51
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,21.36,12.61
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,34.4,23.61
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,127.93,100.82
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,216.55,171.27
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,273.88,214.42
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,339.9,264.57
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,366.98,285.08
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,394.01,305.39
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,438.85,339.56
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,487.49,376.32
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,532.41,410.3
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,584.58,449.34
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,633.39,485.97
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,686.09,525.08
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,711.67,543.02
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,736.51,560.52
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,579.53,444.83
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,402.51,309.51
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,403.44,311.53
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,404.18,312.5
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,251.95,196.39
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,96.37,73.01
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,93.52,71.0
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,90.65,68.78
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,54.08,39.03
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,17.69,9.05
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,15.82,7.54
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,13.95,6.01
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,12.08,4.49
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,10.22,2.97
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,9.75,2.6
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,9.28,2.23
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,44.61,32.33
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,80.91,63.21
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,68.23,52.64
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,55.8,42.19
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,44.14,32.31
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,32.49,22.25
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,22.26,13.23
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,12.04,4.16
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,6.01,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,9.26,2.46
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,14.82,7.67
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,21.79,14.09
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,28.76,20.43
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,35.74,26.72
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,42.73,32.93
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,96.37,80.31
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,146.39,117.09
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,180.73,141.41
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,223.03,171.96
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,262.95,201.36
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,303.27,232.09
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,325.07,252.28
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,331.65,259.25
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,326.97,255.82
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,310.69,242.91
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,388.31,302.34
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,479.49,370.31
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,504.27,387.11
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,528.83,403.93
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,545.22,414.94
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,560.76,425.16
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,576.95,436.33
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,592.7,447.08
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,646.0,485.04
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,698.39,521.2
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,723.46,536.95
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,754.45,556.55
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,696.8,516.41
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,633.19,472.37
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,630.76,473.1
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,638.6,480.06
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,625.32,473.39
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,610.61,465.74
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,528.56,407.94
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,459.34,357.89
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,391.96,309.1
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,337.86,268.84
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,238.86,191.19
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,134.01,106.0
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,203.47,165.68
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,277.15,227.43
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,230.62,189.76
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,196.15,161.6
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,160.23,131.62
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,124.57,101.1
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,85.66,67.09
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,46.85,32.8
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,21.16,1.63
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,11.44,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,20.89,9.26
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,35.58,25.62
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,50.71,39.91
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,65.61,53.65
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,79.95,66.56
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,92.0,77.25
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,103.54,87.27
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,126.87,107.28
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,155.23,123.72
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,173.21,137.76
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,190.71,151.75
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,221.96,175.77
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,255.39,201.44
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,286.78,225.88
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,319.91,251.63
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,315.81,248.34
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,308.45,242.31
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,252.21,198.41
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,193.26,151.74
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,155.84,121.59
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,117.39,90.35
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,158.88,123.81
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,200.91,157.24
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,201.66,157.74
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,202.37,158.33
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,201.64,157.79
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,200.84,157.23
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,203.32,159.28
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,205.78,161.34
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,196.77,154.6
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,187.64,147.75
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,148.68,116.48
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,109.68,84.85
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,100.62,77.63
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,91.54,70.34
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,111.24,86.7
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,131.41,103.43
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,80.16,61.53
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,30.68,20.34
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,71.24,54.66
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,114.25,90.89
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,77.36,60.29
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,42.74,31.12
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,36.21,25.63
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,29.69,20.07
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,23.65,14.88
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,17.61,9.6
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,12.5,5.07
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,7.4,0.49
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.7,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,5.24,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,10.19,2.1
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,22.73,14.53
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,35.3,26.33
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,49.85,39.74
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,64.01,52.53
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,78.43,65.28
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,92.71,77.63
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,104.59,83.58
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,116.88,93.36
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,146.8,117.39
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,177.74,141.87
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,224.85,177.13
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,278.33,217.59
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,329.78,255.86
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,384.16,297.05
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,426.85,330.01
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,472.43,364.83
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,397.7,309.11
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,303.51,236.16
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,377.7,293.05
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,456.22,351.27
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,466.19,358.21
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,475.63,365.16
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,372.61,287.51
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,261.67,202.21
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,262.27,203.12
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,262.83,203.64
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,260.53,202.02
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,258.15,200.36
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,253.78,197.19
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,249.31,193.97
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,232.12,180.81
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,214.75,167.48
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,206.03,160.91
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,197.25,154.27
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,186.54,146.05
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,175.82,137.81
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,140.47,109.92
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,105.3,81.73
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,119.66,93.84
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,134.93,106.68
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,186.37,150.61
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,230.85,188.48
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,200.9,164.18
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,170.95,139.65
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,298.76,249.32
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,401.87,331.99
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,313.57,255.59
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,233.2,183.45
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,115.99,52.57
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,13.82,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,22.74,12.31
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,34.28,24.76
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,45.33,35.33
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,62.04,50.7
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,86.83,73.02
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,104.02,88.11
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,121.04,102.73
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,111.65,89.45
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,100.48,79.74
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,121.92,97.32
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,143.51,114.75
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,163.2,130.06
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,183.46,145.68
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,227.64,179.98
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,279.71,219.98
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,318.98,249.61
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,360.73,280.93
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,455.11,353.91
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,575.13,445.17
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,474.02,367.98
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,353.36,273.39
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,359.76,278.8
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,366.02,283.56
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,521.0,403.55
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,688.16,527.37
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,799.58,614.58
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,906.51,692.89
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,921.13,703.38
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,927.42,709.04
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,936.01,715.81
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,941.44,720.52
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,939.57,720.35
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,934.54,718.18
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,923.4,713.24
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,914.43,709.98
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,893.73,697.16
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,870.34,682.51
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,838.66,663.11
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,804.88,641.99
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,764.14,614.25
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,721.99,585.09
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,669.22,547.99
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,616.23,509.42
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,550.72,459.38
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,484.0,406.77
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,409.34,345.33
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,339.18,285.45
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,250.36,207.55
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,160.54,127.51
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,78.14,38.74
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,15.73,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,27.0,16.35
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,38.96,29.1
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,51.45,41.05
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,59.46,48.58
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,67.1,55.51
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,72.94,60.59
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,76.68,63.65
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,89.99,61.7
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,133.53,81.36
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,181.01,114.54
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,231.52,155.58
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,281.51,198.22
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,339.48,247.83
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,391.69,293.4
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,444.69,338.66
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,495.84,381.49
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,552.2,427.14
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,600.93,466.61
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,648.58,504.33
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,693.81,538.39
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,737.4,570.39
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,776.05,599.04
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,812.49,624.45
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,845.21,646.28
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,875.27,666.18
