Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,900.62,683.78
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,923.06,699.45
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,943.32,714.08
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,960.51,726.75
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,970.42,734.61
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,976.97,740.39
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,975.67,740.96
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,971.01,739.44
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,961.87,736.36
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,949.51,731.16
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,936.27,724.05
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,912.74,709.74
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,883.36,691.85
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,851.5,672.09
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,810.21,644.24
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,771.72,618.19
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,717.79,580.69
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,665.91,544.03
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,599.46,495.04
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,532.56,442.84
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,459.8,384.38
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,390.24,326.17
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,303.2,250.68
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,223.69,178.96
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,111.13,62.46
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,14.77,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,24.24,14.46
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,33.74,24.43
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,43.62,33.88
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,46.32,36.53
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,49.02,38.97
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,51.52,41.09
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,53.86,42.98
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,106.2,78.05
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,168.23,133.83
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,197.37,156.02
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,229.05,180.68
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,251.95,199.16
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,274.16,216.93
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,324.81,255.52
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,386.44,303.62
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,458.14,359.41
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,567.57,446.03
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,617.56,487.09
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,666.42,526.62
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,712.59,562.42
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,756.98,596.07
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,796.55,626.17
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,833.84,653.27
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,865.17,675.09
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,893.39,694.67
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,918.23,712.9
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,940.07,729.11
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,958.22,742.83
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,973.18,754.45
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,981.78,761.73
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,987.0,766.8
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,986.47,767.96
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,982.57,766.89
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,973.02,762.75
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,968.04,762.06
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,943.39,745.78
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,916.07,727.67
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,885.5,708.25
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,852.51,686.9
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,817.32,662.7
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,775.95,633.57
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,723.82,596.3
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,671.2,557.96
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,613.54,514.83
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,556.21,469.78
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,481.27,408.34
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,409.73,347.4
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,317.45,266.28
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,233.29,189.64
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,116.39,70.87
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,13.05,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,25.83,16.31
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,35.87,26.65
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,44.33,34.82
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,47.02,37.46
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,49.69,39.88
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,51.77,41.63
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,53.73,43.19
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,84.44,51.04
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,134.85,76.54
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,186.82,114.55
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,241.3,160.4
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,296.48,209.79
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,352.7,260.59
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,413.51,314.44
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,468.89,362.91
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,522.29,408.62
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,575.46,452.82
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,625.81,494.54
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,675.01,534.37
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,720.21,569.17
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,763.44,601.62
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,803.93,632.02
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,842.18,659.59
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,875.73,682.39
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,906.67,703.22
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,933.31,722.33
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,956.91,739.39
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,975.77,752.08
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,991.36,762.57
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,1001.03,770.2
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,1007.25,775.58
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,1008.36,777.56
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,1005.95,777.25
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,996.02,772.97
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,982.74,766.46
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,964.91,755.33
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,943.89,742.01
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,914.3,723.34
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,882.14,702.75
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,850.85,681.37
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,810.29,652.96
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,761.03,617.94
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,710.85,581.71
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,650.41,535.95
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,590.52,489.62
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,522.03,435.16
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,452.71,377.35
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,364.28,301.44
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,283.3,228.48
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,141.92,91.0
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,12.24,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,24.77,15.51
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,32.41,23.32
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,39.65,30.15
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,43.46,33.66
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,47.1,36.81
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,48.92,38.29
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,56.06,44.41
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,84.92,48.38
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,135.86,74.61
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,188.15,112.38
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,242.75,157.21
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,297.65,204.64
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,359.8,257.95
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,414.7,304.85
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,469.88,350.74
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,523.1,393.96
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,576.16,435.74
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,625.95,473.85
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,674.47,509.9
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,720.55,543.55
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,764.84,575.15
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,805.26,602.79
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,843.37,628.33
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,877.05,649.99
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,907.96,669.74
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,934.65,687.55
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,958.27,703.43
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,977.18,716.32
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,992.77,727.2
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,1002.79,734.12
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,1009.33,738.97
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,1010.44,740.96
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,1008.05,740.87
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,998.85,736.03
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,986.27,729.16
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,967.3,718.21
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,945.3,705.36
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,917.5,689.16
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,887.09,671.17
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,854.94,651.02
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,813.59,624.33
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,765.01,592.32
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,715.44,559.03
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,655.89,517.65
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,596.79,475.41
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,529.16,425.95
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,460.6,372.58
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,372.66,300.54
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,291.98,230.69
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,179.32,118.13
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,55.41,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,12.1,0.0
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,24.55,15.28
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,31.73,22.44
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,38.54,28.79
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,42.82,32.64
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,46.86,36.11
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,48.69,37.58
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,55.81,43.62
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,88.17,49.15
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,138.65,76.13
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,190.23,113.42
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,244.17,157.3
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,298.73,203.77
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,354.42,251.24
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,413.95,301.23
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,467.84,345.86
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,520.51,388.48
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,572.89,429.64
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,622.68,468.34
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,671.33,505.21
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,716.06,537.37
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,758.94,567.37
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,799.35,594.63
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,837.56,619.64
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,870.91,640.27
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,901.62,659.0
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,928.26,675.94
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,951.92,690.91
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,970.97,701.95
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,986.79,710.98
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,997.1,717.99
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,1003.99,722.99
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,1005.35,724.62
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,1003.22,724.22
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,995.04,721.09
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,983.55,716.0
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,966.13,706.2
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,945.55,694.47
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,917.75,678.54
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,887.36,660.87
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,857.9,642.47
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,818.98,617.52
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,771.17,587.76
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,722.34,556.63
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,663.72,516.55
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,605.38,475.53
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,534.13,424.8
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,470.38,376.04
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,383.16,305.72
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,302.98,237.29
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,190.33,127.98
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,64.02,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,12.43,0.0
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,25.29,15.78
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,32.43,22.78
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,39.2,29.06
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,42.63,32.18
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,45.9,35.0
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,52.74,40.82
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,54.82,42.39
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,90.3,48.7
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,140.74,76.09
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,192.85,114.07
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,247.19,158.32
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,307.84,208.94
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,362.83,255.14
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,417.09,300.46
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,471.58,344.76
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,524.01,386.46
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,576.16,426.73
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,625.72,464.37
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,674.04,500.09
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,719.5,532.23
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,763.2,562.35
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,803.05,587.95
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,840.62,611.67
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,874.11,631.74
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,904.91,649.94
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,931.19,665.91
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,954.44,679.93
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,971.97,690.37
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,986.17,698.81
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,995.43,704.28
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,1001.27,707.76
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,1000.52,707.32
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,996.37,704.97
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,987.28,700.46
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,974.92,694.1
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,954.15,682.58
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,930.59,669.42
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,909.14,658.29
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,877.46,640.5
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,835.09,614.99
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,791.22,588.21
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,741.73,558.28
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,695.97,530.19
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,632.03,488.19
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,569.37,445.11
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,495.94,392.47
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,425.66,339.35
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,336.69,268.15
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,254.97,199.45
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,154.97,106.06
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,39.17,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,14.08,1.48
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,27.93,18.13
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,37.62,27.32
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,45.93,34.96
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,48.55,37.28
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,51.13,39.39
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,53.11,40.93
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,54.95,42.3
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,97.14,53.67
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,145.37,80.21
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,196.65,117.96
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,250.29,161.73
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,303.8,207.24
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,364.7,258.47
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,418.09,303.33
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,471.73,347.25
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,523.68,388.8
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,574.72,428.41
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,623.82,466.42
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,671.85,502.79
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,715.19,533.94
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,756.3,562.8
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,795.07,589.77
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,831.71,614.3
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,863.61,635.57
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,892.79,655.02
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,880.8,646.33
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,853.24,623.69
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,918.1,672.61
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,970.25,707.22
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,979.26,714.26
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,992.81,724.76
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,908.18,669.56
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,811.81,601.07
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,825.0,614.15
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,834.83,624.3
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,747.0,562.84
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,648.21,492.85
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,573.59,439.96
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,486.57,376.67
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,542.3,423.29
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,591.05,463.56
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,602.68,475.68
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,612.56,486.12
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,542.42,433.84
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,482.54,388.15
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,453.49,367.34
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,424.54,344.51
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,341.53,275.74
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,264.72,209.53
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,163.35,115.06
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,43.79,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,14.42,3.11
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,29.57,20.1
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,37.41,27.72
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,44.84,34.61
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,47.96,37.4
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,50.97,39.92
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,52.96,41.41
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,54.82,42.72
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,101.27,55.89
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,150.66,84.15
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,202.57,123.14
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,256.77,168.0
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,311.16,214.41
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,372.71,266.12
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,426.84,312.29
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,481.2,357.64
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,533.49,399.72
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,585.22,440.12
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,635.03,478.89
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,683.67,515.91
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,727.85,547.83
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,769.73,577.39
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,809.22,604.55
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,846.51,629.61
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,879.31,650.28
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,909.54,669.15
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,934.94,686.12
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,957.38,701.22
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,976.04,713.93
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,991.52,724.7
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,1000.23,730.8
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,1005.54,734.88
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,1005.07,735.76
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,1001.2,734.61
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,991.11,730.58
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,977.78,724.55
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,957.79,713.15
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,942.86,705.25
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,913.25,688.07
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,881.16,669.19
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,839.6,642.59
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,796.44,614.59
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,750.03,585.35
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,699.04,552.05
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,636.57,508.23
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,575.19,463.61
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,502.3,407.77
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,432.51,352.06
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,345.29,280.0
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,264.97,210.91
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,148.47,106.6
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,14.3,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,16.4,5.43
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,32.56,22.9
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,43.29,33.15
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,53.54,42.64
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,60.25,48.68
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,67.06,54.59
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,58.22,46.5
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,50.81,39.71
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,110.24,67.79
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,165.72,108.19
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,217.6,152.88
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,265.95,195.89
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,306.22,226.55
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,345.88,257.52
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,395.69,296.59
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,452.11,340.78
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,500.57,379.07
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,549.47,416.85
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,587.01,445.42
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,618.47,468.73
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,656.64,496.1
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,694.02,522.34
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,760.5,573.79
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,832.36,626.38
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,864.64,648.64
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,894.46,669.54
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,919.51,686.62
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,941.72,701.88
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,962.23,716.09
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,979.7,728.37
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,988.6,735.07
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,994.17,739.76
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,995.21,741.59
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,992.85,741.32
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,983.07,737.66
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,970.07,731.97
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,954.05,722.9
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,934.75,711.66
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,906.98,695.65
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,876.69,677.81
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,847.62,659.67
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,809.17,634.59
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,761.46,602.98
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,712.78,570.04
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,651.97,527.24
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,595.94,486.79
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,526.05,433.01
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,459.02,378.69
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,370.18,303.66
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,288.58,232.1
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,184.2,135.89
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,58.48,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,6.67,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,14.6,4.87
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,30.07,20.67
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,36.51,27.01
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,42.63,32.78
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,61.47,49.72
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,98.81,82.76
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,115.15,96.73
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,131.43,110.39
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,132.28,105.16
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,131.07,103.89
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,127.19,100.36
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,122.75,96.41
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,122.33,95.79
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,121.77,95.08
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,210.6,166.26
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,303.28,239.14
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,311.34,245.22
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,318.59,250.78
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,228.7,179.9
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,133.16,103.23
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,118.93,91.71
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,104.49,79.93
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,81.77,61.43
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,58.9,42.75
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,56.09,40.45
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,53.29,38.15
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,110.63,85.0
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,168.45,131.74
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,213.22,167.66
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,258.67,203.92
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,290.39,229.63
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,322.74,255.91
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,429.56,341.81
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,541.07,429.72
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,476.29,380.0
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,422.75,338.69
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,277.22,223.02
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,128.35,101.15
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,137.01,108.87
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,146.02,116.85
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,384.06,319.92
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,596.61,493.94
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,662.88,550.29
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,706.97,586.46
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,654.67,546.67
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,598.72,503.49
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,527.92,446.02
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,459.98,388.52
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,373.47,313.6
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,293.66,241.89
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,188.92,143.8
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,80.23,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,7.63,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,10.48,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,20.39,9.93
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,32.71,23.37
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,39.49,30.08
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,45.93,36.19
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,48.17,38.27
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,50.36,40.15
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,51.99,41.43
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,58.46,46.99
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,110.95,62.49
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,161.03,95.04
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,212.26,135.98
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,265.71,182.27
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,318.98,229.82
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,379.32,282.78
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,432.67,329.49
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,486.26,375.22
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,537.72,418.11
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,589.33,459.9
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,638.33,499.56
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,686.09,537.4
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,730.54,570.93
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,773.09,601.86
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,811.88,629.26
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,848.4,654.92
