Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,880.83,676.34
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,910.59,695.81
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,936.69,713.77
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,959.84,729.73
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,978.02,742.35
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,992.99,752.9
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,1001.86,759.42
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,1007.34,763.8
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,1005.78,763.55
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,1000.87,761.21
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,991.96,756.59
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,979.82,749.89
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,957.61,736.29
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,940.66,726.68
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,911.41,709.35
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,879.69,690.2
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,837.49,662.29
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,793.81,632.95
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,748.4,602.18
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,698.5,567.43
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,635.4,521.89
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,573.56,475.59
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,501.5,418.88
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,432.45,362.35
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,347.54,289.73
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,269.13,220.25
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,171.64,130.64
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,71.76,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,25.06,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,6.67,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,23.77,13.07
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,40.08,29.83
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,56.49,45.31
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,73.74,61.33
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,88.25,74.58
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,102.35,87.18
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,118.77,101.6
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,137.23,110.73
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,138.4,99.54
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,173.6,116.79
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,212.97,146.53
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,260.48,186.06
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,316.52,234.65
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,376.01,285.96
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,427.49,330.64
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,479.98,375.08
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,534.22,419.86
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,586.43,462.25
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,635.02,500.48
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,683.9,537.83
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,729.59,572.37
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,774.59,605.67
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,813.72,632.48
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,850.76,657.55
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,884.41,680.07
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,915.69,700.86
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,941.21,719.76
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,963.79,737.29
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,978.99,748.61
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,990.9,757.73
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,999.73,767.01
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,1005.25,774.18
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,1002.96,774.51
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,997.44,772.71
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,996.15,774.86
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,983.58,769.09
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,918.22,724.1
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,847.61,674.68
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,839.01,671.83
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,825.45,665.07
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,598.83,490.65
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,366.25,299.77
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,358.69,297.12
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,348.83,291.94
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,302.47,254.08
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,257.93,217.07
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,216.91,182.69
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,176.22,147.76
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,122.75,100.99
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,79.78,62.73
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,45.5,31.39
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,10.2,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,5.24,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,12.39,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,21.61,12.0
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,32.29,23.33
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,37.75,28.81
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,42.98,33.81
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,43.44,34.25
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,48.46,38.72
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,50.33,40.22
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,63.69,40.72
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,111.6,59.76
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,163.2,94.73
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,223.85,144.85
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,279.19,193.93
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,334.35,244.25
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,390.39,295.15
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,420.71,328.17
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,438.19,346.84
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,480.4,381.34
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,523.38,415.73
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,603.3,481.97
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,705.46,565.31
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,751.02,600.77
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,794.64,633.07
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,834.87,662.56
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,872.76,690.23
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,906.19,713.47
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,936.82,734.62
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,963.13,753.5
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,986.36,770.23
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,1001.06,781.55
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,1012.22,790.52
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,1020.74,796.53
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,1025.84,800.22
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,769.36,610.83
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,466.8,368.51
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,465.69,369.29
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,464.15,369.04
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,740.12,593.95
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,956.21,756.87
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,838.96,672.03
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,706.77,572.68
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,777.16,630.88
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,825.11,668.37
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,776.06,633.91
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,726.1,598.64
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,666.62,554.04
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,611.96,512.25
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,541.45,456.57
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,473.65,400.33
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,388.14,326.55
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,309.03,255.78
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,206.32,161.41
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,101.71,3.07
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,37.6,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,6.67,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,13.34,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,25.1,15.11
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,36.05,26.55
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,49.29,39.03
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,61.89,50.69
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,68.97,57.08
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,75.67,62.92
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,104.43,88.23
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,131.45,103.1
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,134.58,89.33
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,174.8,106.4
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,224.75,146.81
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,276.95,191.86
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,329.45,238.27
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,383.12,285.33
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,435.54,330.44
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,488.33,374.57
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,539.32,416.12
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,589.12,455.44
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,638.93,494.36
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,684.9,529.59
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,714.13,548.87
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,737.6,563.09
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,757.1,576.08
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,769.34,583.62
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,809.85,612.96
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,849.32,641.17
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,899.84,680.44
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,945.89,712.61
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,961.54,724.16
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,974.1,733.97
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,885.41,673.77
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,775.98,593.15
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,841.31,644.34
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,896.95,687.47
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,882.47,678.46
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,865.26,668.08
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,896.1,693.39
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,913.49,707.69
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,883.83,689.98
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,857.08,674.5
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,813.98,646.84
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,769.66,617.83
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,719.87,583.57
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,669.6,548.25
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,610.44,504.88
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,551.99,460.07
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,480.2,403.16
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,408.91,344.64
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,331.11,277.82
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,259.48,214.07
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,141.59,109.82
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,25.69,0.08
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,10.96,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,7.15,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,11.82,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,22.59,13.32
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,33.69,24.51
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,39.96,30.64
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,45.91,36.24
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,48.57,38.64
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,51.11,40.81
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,52.68,42.1
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,70.91,43.74
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,145.26,101.23
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,200.73,156.57
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,219.22,173.02
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,224.59,178.75
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,273.64,215.46
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,339.1,265.69
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,348.49,273.93
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,359.36,282.58
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,367.17,288.27
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,373.09,292.24
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,464.97,364.77
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,581.75,455.25
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,621.49,484.99
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,665.99,518.23
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,693.61,539.8
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,720.94,561.15
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,780.18,606.4
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,841.02,652.36
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,850.8,660.8
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,857.72,667.42
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,852.31,664.12
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,844.08,658.78
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,929.5,729.36
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,1006.31,787.68
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,1006.29,788.44
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,1002.99,787.44
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,993.75,783.5
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,981.38,777.43
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,964.82,766.96
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,945.17,754.33
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,852.82,688.69
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,756.15,617.91
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,452.86,376.48
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,122.85,97.97
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,301.54,253.53
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,468.38,394.62
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,539.78,456.94
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,590.06,501.46
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,516.67,441.02
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,446.2,381.45
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,355.09,302.33
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,275.25,230.48
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,179.18,142.26
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,74.83,19.65
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,27.37,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,8.1,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,13.42,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,24.15,14.89
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,35.37,26.16
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,42.01,32.71
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,48.3,38.72
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,76.54,64.42
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,109.68,94.04
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,120.57,103.28
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,136.15,106.93
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,139.45,93.67
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,179.75,111.84
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,229.56,153.24
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,281.6,199.05
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,333.96,245.54
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,387.8,292.72
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,440.68,338.81
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,498.52,387.42
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,549.45,428.92
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,601.21,469.86
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,649.55,507.83
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,696.71,543.93
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,740.82,576.97
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,783.28,606.88
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,822.54,634.67
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,859.59,660.81
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,892.3,682.69
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,922.33,702.73
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,948.19,721.28
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,971.09,737.89
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,988.68,749.49
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,1003.04,758.98
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,1012.57,766.4
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,1018.75,771.69
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,1018.68,773.27
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,1015.24,772.7
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,1006.5,769.36
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,994.52,763.9
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,976.01,752.5
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,954.54,739.12
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,926.95,722.18
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,896.84,703.43
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,866.25,683.21
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,826.21,655.99
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,778.67,623.9
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,730.13,590.51
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,671.41,548.55
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,617.36,509.12
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,547.88,455.83
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,480.96,401.75
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,394.81,329.53
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,315.12,259.87
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,215.44,170.14
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,116.63,43.43
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,42.88,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,11.13,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,28.15,18.48
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,44.4,34.18
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,62.45,50.99
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,80.12,67.16
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,96.79,82.05
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,107.69,91.45
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,123.98,105.39
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,147.02,115.78
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,177.78,137.07
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,209.28,160.94
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,227.4,162.82
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,287.02,202.57
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,343.43,251.57
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,395.8,297.03
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,447.56,341.4
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,499.78,384.98
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,549.63,425.98
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,603.07,468.61
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,649.95,504.96
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,695.69,539.56
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,738.3,571.32
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,779.24,600.97
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,816.84,627.17
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,852.31,651.78
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,884.05,672.45
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,913.4,691.38
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,937.66,708.74
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,959.07,724.26
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,976.12,735.51
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,990.07,744.76
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,998.5,753.24
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,1003.68,760.08
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,1002.32,761.29
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,997.74,760.42
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,988.37,757.01
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,975.9,751.56
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,965.66,746.31
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,944.2,733.21
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,916.38,716.7
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,886.1,698.34
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,849.04,674.85
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,810.05,649.63
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,762.09,616.73
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,717.6,585.94
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,655.77,541.0
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,595.04,495.73
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,524.8,440.41
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,457.23,385.17
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,367.85,309.1
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,284.7,235.96
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,190.71,151.46
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,98.07,42.97
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,33.79,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,8.58,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,14.18,0.0
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,24.07,15.05
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,33.19,24.07
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,38.19,28.97
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,42.96,33.43
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,46.58,36.6
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,49.96,39.42
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,51.24,40.34
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,84.2,49.21
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,133.27,74.86
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,184.96,112.36
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,236.79,155.43
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,290.7,202.57
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,344.89,250.76
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,399.9,299.07
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,458.6,349.16
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,511.86,393.84
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,563.48,436.06
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,615.18,477.14
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,663.57,515.52
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,710.68,552.05
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,754.71,584.38
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,796.86,613.54
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,835.27,640.16
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,871.42,665.05
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,903.49,685.65
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,932.93,704.31
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,958.29,721.12
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,980.71,736.04
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,998.08,746.51
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,1012.24,754.89
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,1021.34,761.46
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,1027.08,765.95
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,1027.76,767.21
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,1024.99,766.34
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,1015.7,760.95
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,1003.16,753.56
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,985.62,743.2
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,964.97,730.83
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,936.63,714.06
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,905.76,695.51
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,868.88,671.8
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,837.2,651.63
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,790.04,620.59
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,741.85,588.32
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,685.6,548.26
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,629.5,507.43
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,561.68,457.4
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,500.18,408.74
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,418.93,342.24
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,343.42,277.64
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,245.03,191.83
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,150.12,75.65
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,56.62,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,8.58,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,14.3,0.0
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,22.55,13.6
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,30.34,21.14
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,35.07,25.65
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,39.57,29.76
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,45.93,35.29
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,48.35,37.2
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,49.8,38.19
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,80.33,43.09
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,128.67,67.92
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,179.9,104.31
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,239.22,152.41
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,293.21,198.4
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,346.95,244.91
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,401.43,291.5
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,454.81,336.87
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,508.27,381.26
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,559.66,422.2
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,610.19,461.28
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,658.38,498.58
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,705.3,534.14
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,749.23,565.95
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,791.26,594.47
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,829.43,620.38
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,865.37,644.66
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,896.53,665.9
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,924.97,685.33
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,950.48,702.29
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,973.08,717.36
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,989.51,728.39
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,1002.73,737.44
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,1011.62,743.44
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,1017.2,747.41
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,735.79,553.93
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,407.76,306.45
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,395.87,299.88
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,383.63,291.93
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,696.56,534.28
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,949.3,712.01
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,928.66,698.41
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,897.48,679.82
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,671.54,520.69
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,435.47,340.23
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,392.45,309.71
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,349.53,277.85
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,501.82,402.39
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,613.03,490.25
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,544.4,438.33
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,478.27,386.92
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,396.61,321.02
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,320.62,257.08
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,223.39,174.0
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,129.26,70.17
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,47.36,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,10.01,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,16.53,2.39
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,28.34,18.85
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,39.67,29.71
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,47.94,37.46
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,54.38,43.32
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,58.25,46.69
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,61.88,49.7
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,63.65,50.88
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,94.4,56.61
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,138.84,80.36
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,186.74,114.53
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,235.86,154.03
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,292.38,200.87
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,343.31,243.73
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,395.8,287.22
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,446.94,329.09
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,498.52,370.09
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,552.07,411.26
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,601.91,448.72
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,648.73,483.85
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,694.44,517.41
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,737.24,547.17
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,778.36,574.42
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,815.55,598.95
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,850.65,622.01
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,881.2,640.78
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,909.15,657.8
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,932.94,672.91
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,953.94,686.28
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,968.49,695.62
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,979.92,703.13
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,988.06,708.69
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,993.05,712.42
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,990.63,712.2
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,993.62,715.63
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,867.28,635.36
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,720.99,533.49
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,552.05,414.98
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,384.64,291.19
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,344.55,263.17
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,304.27,233.91
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,282.29,218.03
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,260.16,201.8
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,501.84,397.46
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,687.54,541.32
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,540.97,432.27
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,399.58,323.06
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,343.91,280.26
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,290.98,237.82
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,233.71,190.18
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,179.28,143.59
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,119.17,91.39
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,50.81,26.31
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,19.36,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,10.48,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,18.33,4.63
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,31.06,21.05
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,44.27,33.46
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,53.36,41.9
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,62.03,49.69
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,75.48,61.46
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,94.55,77.86
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,76.85,62.04
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,92.55,54.96
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,158.24,103.83
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,216.34,153.52
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,243.39,180.05
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,264.68,201.17
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,312.36,235.37
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,361.17,270.91
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,409.67,307.16
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,461.37,346.35
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,492.43,369.92
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,510.68,383.1
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,518.52,387.96
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,525.61,391.71
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,583.44,434.22
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,651.46,483.18
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,681.71,504.16
