Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,713.89,526.43
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,757.47,556.67
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,801.42,586.79
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,747.97,548.54
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,691.02,507.75
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,711.68,523.14
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,731.68,537.54
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,762.11,561.47
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,800.01,590.21
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,795.05,587.1
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,788.06,583.05
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,736.8,549.04
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,695.15,521.2
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,702.59,529.34
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,707.07,535.14
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,725.16,553.28
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,725.61,559.39
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,634.48,494.38
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,534.16,421.1
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,615.51,488.74
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,676.85,539.17
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,496.74,402.04
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,313.51,256.06
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,265.92,218.34
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,220.32,180.76
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,176.27,143.66
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,133.2,106.47
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,84.99,64.25
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,29.47,13.89
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,12.65,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,10.01,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,19.09,6.3
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,35.75,25.35
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,50.59,39.33
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,65.88,53.49
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,80.61,66.87
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,89.05,74.38
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,97.14,81.37
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,116.76,98.17
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,155.97,120.72
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,175.83,136.21
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,197.0,154.9
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,237.96,182.35
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,291.74,221.14
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,328.67,250.99
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,366.06,280.87
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,408.79,313.89
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,454.51,348.74
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,488.27,374.07
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,520.99,397.99
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,545.56,416.17
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,568.58,432.87
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,606.27,460.19
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,645.84,488.45
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,673.73,508.83
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,701.37,529.02
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,737.91,554.82
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,774.86,580.64
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,799.27,597.96
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,822.53,614.56
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,829.94,619.43
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,835.35,623.11
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,822.99,615.29
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,808.26,605.97
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,816.48,613.6
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,822.48,619.63
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,822.98,622.06
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,820.82,622.78
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,793.88,605.5
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,764.95,586.85
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,697.36,539.32
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,618.25,482.73
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,570.57,448.79
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,522.84,414.11
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,479.06,383.53
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,435.12,352.03
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,396.37,323.5
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,357.0,293.66
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,305.53,252.29
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,245.71,203.13
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,195.92,161.06
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,147.87,119.41
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,95.62,73.49
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,36.54,19.64
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,15.67,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,10.96,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,20.05,7.92
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,34.42,24.43
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,49.23,38.35
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,63.86,51.92
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,77.95,64.75
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,87.08,72.75
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,95.84,80.18
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,97.86,81.54
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,130.6,92.73
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,181.12,132.94
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,220.15,167.94
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,250.33,191.96
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,280.19,215.82
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,281.19,218.28
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,282.87,220.47
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,309.59,240.93
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,337.19,261.82
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,392.36,303.19
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,459.84,353.22
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,553.68,424.92
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,666.06,508.98
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,513.49,394.62
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,337.71,258.39
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,439.36,335.96
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,546.29,414.17
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,582.71,440.54
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,620.44,468.19
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,370.09,285.0
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,103.04,77.16
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,138.38,105.58
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,174.1,133.57
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,353.78,273.03
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,535.93,407.4
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,387.36,297.01
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,229.69,176.84
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,301.98,234.06
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,368.28,285.43
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,190.78,148.54
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,20.48,11.22
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,69.91,52.03
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,120.83,93.78
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,357.58,288.59
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,561.74,447.48
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,642.93,513.06
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,703.14,561.27
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,644.33,518.91
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,586.34,476.79
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,518.01,424.52
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,452.17,372.37
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,371.08,305.93
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,294.58,240.88
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,207.43,165.1
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,126.82,84.38
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,43.95,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,10.48,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,20.22,8.83
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,36.79,26.65
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,51.3,40.37
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,68.35,56.06
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,84.9,70.98
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,100.01,84.26
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,114.67,96.82
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,129.81,109.55
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,159.5,122.13
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,191.73,145.23
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,224.05,170.28
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,255.49,191.73
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,304.18,228.27
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,327.08,249.8
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,346.85,266.96
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,351.13,271.2
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,357.11,276.03
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,428.07,329.36
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,510.56,390.53
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,513.14,391.84
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,514.58,392.17
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,483.39,368.66
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,448.8,342.25
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,472.16,360.48
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,496.21,378.94
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,548.58,418.13
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,602.73,458.09
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,594.77,452.79
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,585.4,446.84
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,523.39,401.27
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,464.78,357.61
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,375.43,291.35
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,276.2,215.7
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,240.36,188.24
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,204.29,160.07
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,229.76,180.61
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,255.81,201.39
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,158.22,123.99
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,63.4,46.92
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,102.13,78.99
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,142.68,112.26
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,92.54,71.46
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,44.65,31.91
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,85.96,66.75
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,131.82,105.25
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,143.16,115.38
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,154.79,125.74
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,128.46,103.96
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,102.47,82.13
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,78.3,61.38
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,53.93,40.2
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,35.14,23.72
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,16.7,6.67
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,8.58,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,4.77,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,9.26,1.28
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,20.41,12.42
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,31.57,22.89
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,44.62,34.94
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,57.25,46.42
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,70.53,58.24
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,83.69,69.71
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,112.9,95.26
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,143.09,115.25
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,140.58,112.61
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,136.31,108.8
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,200.41,158.15
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,267.06,208.79
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,290.29,227.09
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,303.78,237.49
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,352.11,273.67
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,414.1,319.92
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,458.56,353.04
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,515.1,394.96
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,561.73,429.13
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,609.2,463.65
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,630.63,477.31
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,645.58,486.23
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,636.77,478.22
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,623.29,466.84
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,636.68,476.06
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,649.39,484.52
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,639.01,476.76
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,626.81,467.9
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,499.44,376.06
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,373.5,282.83
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,278.7,213.05
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,191.98,147.07
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,422.95,326.26
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,644.95,487.32
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,427.78,328.54
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,191.34,147.16
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,459.78,359.94
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,696.56,535.2
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,614.21,474.5
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,519.56,405.77
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,486.3,382.96
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,452.29,358.83
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,418.81,335.05
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,384.94,310.51
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,327.37,265.69
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,271.14,221.04
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,233.01,190.7
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,195.44,159.98
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,156.79,127.53
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,118.59,94.68
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,70.13,52.74
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,27.71,15.04
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,13.2,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,12.39,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,20.36,9.99
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,29.8,20.62
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,38.14,28.62
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,43.32,33.53
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,48.22,37.98
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,49.98,39.37
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,51.66,40.6
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,54.64,43.0
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,103.75,58.32
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,149.46,86.12
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,198.27,122.93
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,247.58,164.05
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,298.84,208.02
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,350.55,252.51
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,409.02,301.3
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,459.74,343.27
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,510.65,384.26
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,560.03,422.99
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,609.09,460.41
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,655.73,496.02
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,701.25,530.11
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,742.96,560.19
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,782.96,587.03
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,819.87,612.23
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,854.69,635.95
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,885.69,656.21
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,914.19,674.77
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,937.75,692.31
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,958.5,708.18
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,974.59,719.73
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,987.61,729.4
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,995.49,735.42
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,1000.19,739.51
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,756.92,572.17
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,466.66,353.48
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,453.51,346.35
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,439.93,337.67
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,423.18,326.05
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,406.02,314.09
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,385.76,300.19
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,365.12,285.88
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,340.78,268.11
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,316.09,249.9
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,290.07,230.85
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,263.76,211.26
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,462.12,376.84
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,604.47,492.05
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,539.36,441.69
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,476.45,391.97
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,399.88,329.33
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,328.2,268.29
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,239.33,191.17
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,158.9,113.33
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,57.64,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,11.91,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,19.9,9.97
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,27.86,18.93
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,35.38,26.14
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,41.13,31.54
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,60.67,49.13
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,74.31,61.13
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,87.84,72.78
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,115.45,96.49
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,144.13,114.67
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,163.54,129.23
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,183.51,144.13
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,231.32,176.08
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,301.57,226.7
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,336.88,248.67
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,414.29,306.34
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,465.89,349.02
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,517.61,390.65
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,567.39,429.05
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,616.87,465.96
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,663.7,501.74
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,709.33,535.91
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,752.43,566.29
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,793.87,593.48
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,831.54,618.72
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,867.05,642.41
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,898.91,663.1
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,928.28,682.08
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,953.25,699.13
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,975.36,714.39
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,992.22,725.29
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,1005.93,734.23
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,1014.88,742.71
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,1020.56,749.23
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,1020.97,751.35
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,1018.08,751.43
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,1009.51,748.66
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,997.77,743.91
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,980.08,734.13
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,959.52,722.44
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,932.75,707.34
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,903.49,690.46
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,875.09,674.05
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,837.12,650.65
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,792.09,621.62
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,745.97,591.26
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,691.43,553.93
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,636.98,515.66
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,576.08,471.74
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,513.49,423.3
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,436.48,360.18
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,364.3,298.48
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,272.03,218.59
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,190.26,139.04
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,70.94,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,13.34,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,21.92,11.95
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,31.88,22.62
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,40.61,30.97
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,60.63,49.24
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,87.92,73.67
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,102.62,86.47
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,116.88,98.59
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,111.66,93.3
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,132.44,88.76
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,160.62,100.1
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,210.29,133.21
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,260.23,175.06
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,312.14,219.49
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,363.68,263.16
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,416.34,306.64
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,472.86,351.97
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,524.14,391.96
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,573.46,428.61
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,621.82,463.16
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,667.72,495.25
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,712.48,525.46
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,754.75,553.62
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,795.49,579.01
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,832.2,600.88
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,866.87,621.2
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,897.26,638.61
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,925.2,654.39
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,948.77,670.39
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,969.57,684.78
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,984.29,694.94
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,995.93,703.26
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,1002.94,710.13
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,1006.79,715.12
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,1005.09,717.3
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,1000.28,717.49
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,998.68,720.08
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,985.36,715.2
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,965.52,705.25
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,942.89,693.4
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,914.45,678.49
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,883.69,661.83
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,845.54,638.56
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,810.22,616.95
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,762.66,587.19
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,714.39,556.27
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,659.99,519.99
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,605.85,482.78
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,538.78,433.71
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,474.0,384.24
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,399.11,324.72
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,328.78,266.28
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,238.09,189.12
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,160.71,116.91
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,57.9,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,13.82,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,22.71,12.74
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,31.75,22.36
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,39.57,29.82
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,44.26,34.26
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,48.72,38.28
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,50.86,40.0
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,52.88,41.51
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,62.2,40.86
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,112.85,62.52
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,160.15,92.5
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,209.97,130.45
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,260.36,171.86
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,312.64,215.64
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,365.29,259.62
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,418.52,303.01
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,470.06,344.34
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,526.1,387.51
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,575.68,424.92
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,625.14,461.17
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,671.72,494.44
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,717.15,525.92
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,758.77,552.89
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,798.61,576.46
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,835.26,599.25
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,869.78,620.54
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,901.05,638.41
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,929.96,654.68
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,954.19,670.17
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,975.63,684.04
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,991.3,693.97
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,1003.86,702.12
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,1011.82,708.94
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,1016.55,713.93
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,997.53,704.37
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,973.96,692.12
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,986.57,702.6
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,991.38,707.91
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,972.51,698.43
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,950.85,687.34
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,930.66,677.98
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,899.96,661.63
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,863.46,639.99
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,825.14,616.87
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,779.01,589.16
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,731.92,560.12
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,680.14,526.87
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,625.14,490.18
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,560.38,446.01
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,497.69,400.09
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,421.62,340.5
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,350.32,281.97
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,260.68,206.26
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,181.03,132.8
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,82.78,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,14.3,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,23.45,13.56
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,33.79,24.17
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,43.7,33.5
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,66.42,54.02
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,89.25,74.29
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,104.52,87.31
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,119.31,99.58
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,137.32,107.53
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,168.35,126.39
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,169.66,113.06
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,209.32,132.92
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,263.9,177.83
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,314.71,220.4
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,365.22,262.57
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,416.94,304.64
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,467.92,345.57
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,519.28,385.47
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,567.95,421.62
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,615.93,456.02
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,664.14,490.72
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,708.98,522.32
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,750.13,550.75
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,789.72,576.9
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,825.96,599.8
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,860.26,621.31
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,890.76,640.71
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,918.99,658.6
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,943.03,674.23
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,964.43,688.26
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,983.44,699.93
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,999.55,709.85
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,1007.97,715.51
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,1013.24,719.39
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,1013.27,720.6
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,1010.08,719.96
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,1001.42,717.43
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,989.72,713.08
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,971.46,703.17
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,958.78,696.98
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,930.77,682.11
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,900.35,665.61
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,863.57,643.31
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,824.97,619.55
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,778.16,592.06
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,734.61,566.14
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,678.15,528.93
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,622.15,490.95
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,556.64,445.34
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,493.22,398.42
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,414.03,335.88
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,339.92,274.76
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,251.74,199.99
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,172.65,127.89
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,80.82,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,12.23,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,24.22,14.45
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,33.75,24.27
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,43.81,33.74
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,63.06,51.24
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,90.15,75.41
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,104.18,87.41
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,110.97,92.77
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,117.47,89.27
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,139.91,94.39
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,166.38,104.98
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,215.02,137.75
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,265.25,180.46
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,317.37,225.6
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,368.88,269.68
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,421.41,313.47
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,477.64,359.25
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,528.68,399.79
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,578.28,437.23
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,628.26,473.58
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,674.77,507.6
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,720.1,539.88
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,762.63,569.5
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,803.47,596.02
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,840.82,621.57
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,876.06,645.67
