Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,907.2,665.76
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,935.89,684.19
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,960.72,701.04
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,982.72,716.15
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,998.55,726.71
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,1011.24,735.3
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,1020.16,742.63
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,1025.85,748.0
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,1026.27,750.05
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,1023.42,750.11
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,1014.94,747.72
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,1003.32,743.37
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,985.55,735.24
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,964.86,725.08
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,938.2,710.51
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,909.08,694.12
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,881.07,678.33
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,843.27,655.35
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,798.25,627.42
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,752.14,598.06
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,698.71,561.55
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,645.17,523.96
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,584.8,480.22
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,522.78,432.37
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,449.79,373.15
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,380.97,314.78
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,291.63,237.12
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,211.86,162.11
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,100.49,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,11.86,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,24.06,14.56
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,31.38,22.3
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,38.31,28.96
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,42.24,32.69
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,45.97,36.07
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,47.12,36.9
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,53.3,42.16
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,68.55,42.54
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,113.97,62.19
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,161.09,93.66
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,211.05,133.32
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,261.44,176.79
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,320.0,227.65
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,371.8,273.07
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,424.56,318.48
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,475.87,361.54
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,527.13,403.22
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,576.37,441.25
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,623.96,476.64
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,670.13,511.86
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,715.15,545.44
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,730.28,551.99
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,734.76,550.09
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,776.47,580.81
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,819.08,611.69
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,843.1,628.75
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,869.43,647.35
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,922.96,686.09
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,974.62,721.05
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,991.12,731.46
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,1004.56,740.18
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,1014.38,748.88
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,1021.02,755.66
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,1020.55,756.74
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,1016.89,755.87
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,1007.99,752.78
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,995.98,747.72
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,977.81,737.41
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,956.92,725.42
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,937.43,715.63
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,907.25,698.28
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,870.02,674.77
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,831.04,649.72
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,785.0,619.77
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,737.98,588.54
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,687.45,553.91
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,633.22,515.51
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,567.77,467.15
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,504.34,417.55
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,430.22,356.52
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,360.46,296.92
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,271.28,219.44
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,190.66,145.35
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,90.16,7.93
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,13.41,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,26.58,16.73
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,35.65,26.0
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,45.38,35.17
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,49.79,39.42
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,53.98,43.28
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,82.39,68.58
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,121.33,102.67
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,96.48,69.85
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,119.7,68.15
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,171.25,103.85
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,219.81,142.39
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,269.79,185.41
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,321.66,230.89
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,373.08,275.97
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,425.8,321.32
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,481.87,368.12
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,532.6,409.67
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,582.66,448.85
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,633.55,487.5
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,680.2,522.65
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,725.53,555.93
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,768.12,585.61
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,808.83,612.47
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,846.16,638.21
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,881.29,662.38
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,912.83,682.73
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,941.82,701.29
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,965.84,718.15
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,986.97,733.18
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,1004.53,745.93
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,1018.98,757.07
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,1028.39,764.71
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,1034.53,770.31
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,1034.4,771.87
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,1030.96,771.35
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,1022.75,768.87
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,1011.35,764.33
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,993.55,754.35
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,972.89,742.42
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,946.37,726.83
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,917.33,709.42
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,883.12,687.17
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,846.91,663.35
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,810.21,641.2
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,764.94,612.19
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,710.71,574.56
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,656.5,536.03
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,593.74,490.08
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,536.47,445.96
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,460.09,383.03
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,388.37,321.54
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,299.5,243.76
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,219.81,169.71
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,105.74,22.12
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,12.57,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,24.94,15.55
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,34.82,25.41
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,43.39,33.55
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,47.9,37.82
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,52.18,41.67
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,55.72,44.61
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,59.0,47.21
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,77.04,48.48
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,121.09,69.08
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,166.67,100.02
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,220.61,142.8
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,269.88,184.86
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,321.05,229.3
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,371.94,272.93
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,424.19,316.72
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,479.57,362.19
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,529.68,402.54
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,579.24,440.95
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,629.36,478.65
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,675.4,513.0
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,720.22,545.63
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,762.13,573.77
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,802.33,598.98
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,839.1,623.97
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,873.72,647.44
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,904.76,667.46
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,933.32,685.77
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,957.48,702.24
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,978.82,716.93
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,994.47,728.28
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,1007.0,737.73
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,1015.32,744.23
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,1020.42,748.77
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,1020.74,750.59
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,1017.8,750.82
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,1009.29,748.18
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,997.68,743.58
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,981.24,734.32
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,961.82,723.1
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,935.13,707.98
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,906.0,691.11
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,870.56,668.31
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,840.79,649.42
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,796.72,620.75
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,751.51,590.87
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,696.42,553.07
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,641.53,514.55
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,582.83,472.45
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,522.41,426.59
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,448.34,366.76
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,378.62,308.17
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,291.25,233.75
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,212.88,162.97
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,103.21,30.35
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,11.65,0.0
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,23.74,14.52
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,30.17,21.08
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,36.28,26.84
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,39.91,30.23
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,43.36,33.3
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,49.2,38.29
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,50.66,39.31
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,71.3,40.86
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,117.6,62.06
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,165.67,94.39
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,223.71,139.97
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,275.65,183.99
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,329.17,230.09
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,382.02,275.05
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,435.76,319.69
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,488.21,362.54
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,540.68,404.03
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,591.9,443.4
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,642.41,481.01
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,689.75,515.08
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,735.81,547.22
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,779.24,575.65
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,820.93,601.48
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,858.75,625.58
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,894.33,648.02
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,925.77,668.0
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,954.62,686.28
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,979.43,702.41
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,1001.32,716.75
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,1018.74,726.91
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,1032.98,735.14
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,1041.54,741.39
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,1046.75,745.71
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,1046.16,746.97
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,1042.24,746.28
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,1033.5,742.24
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,1021.56,736.28
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,1003.19,726.67
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,981.94,715.22
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,954.82,700.62
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,925.17,684.29
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,889.14,662.48
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,851.23,639.18
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,814.05,616.82
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,768.32,588.05
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,714.58,552.96
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,660.79,516.9
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,597.83,472.98
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,540.11,430.78
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,466.53,373.6
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,397.15,317.25
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,310.34,245.04
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,232.3,175.98
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,112.33,41.02
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,12.04,0.0
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,24.57,15.01
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,31.86,22.19
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,38.77,28.56
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,42.26,31.79
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,45.59,34.7
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,47.52,36.18
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,49.32,37.47
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,76.52,44.02
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,122.07,65.14
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,170.1,97.54
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,220.71,137.0
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,271.34,179.31
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,323.67,223.65
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,381.84,271.57
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,434.29,314.12
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,485.52,355.38
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,536.81,395.49
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,586.44,433.3
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,635.63,469.74
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,682.09,504.29
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,727.36,537.33
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,769.55,566.14
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,809.98,592.26
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,847.21,616.73
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,882.32,639.72
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,913.1,658.78
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,941.36,676.14
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,965.11,691.97
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,986.05,706.08
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,1001.72,716.91
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,1014.29,725.88
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,1023.18,733.81
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,1028.87,739.85
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,1027.92,740.6
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,1023.77,739.44
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,1014.37,736.19
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,1001.89,731.03
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,983.5,720.6
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,962.32,708.4
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,935.1,693.31
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,913.56,682.03
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,878.07,659.98
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,840.63,636.46
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,795.51,607.9
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,749.32,578.13
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,697.02,543.29
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,648.25,510.23
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,585.5,465.69
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,524.49,419.95
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,452.3,363.42
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,384.12,307.74
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,298.47,236.24
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,221.35,168.35
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,108.72,46.08
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,12.89,0.0
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,26.38,16.9
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,33.6,24.18
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,40.44,30.67
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,64.32,52.2
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,92.39,77.13
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,108.41,90.8
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,124.09,103.85
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,93.16,64.56
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,125.21,68.7
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,173.33,102.42
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,224.29,143.83
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,275.72,188.46
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,335.25,240.18
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,387.56,286.03
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,440.58,331.53
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,491.94,375.45
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,543.18,418.19
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,591.92,457.01
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,639.18,493.52
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,685.34,529.54
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,730.31,564.16
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,772.53,595.0
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,813.21,622.91
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,851.08,649.34
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,886.93,674.27
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,920.01,696.2
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,950.85,716.51
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,977.11,736.56
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,1000.62,754.9
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,1019.84,768.95
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,1036.01,781.07
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,1046.11,790.37
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,1052.95,797.64
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,1055.46,800.92
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,1054.66,802.09
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,1046.14,798.91
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,1034.39,793.64
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,1018.69,786.06
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,999.84,776.31
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,973.74,761.39
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,945.09,744.54
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,840.92,672.02
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,728.38,591.03
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,712.14,581.19
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,690.89,567.03
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,688.91,567.94
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,677.73,561.44
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,616.31,515.71
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,552.92,466.05
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,471.03,398.27
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,394.31,332.14
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,304.73,252.88
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,223.8,178.25
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,111.51,55.24
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,16.32,1.54
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,31.47,21.59
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,47.32,36.76
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,62.8,51.22
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,79.2,66.36
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,95.13,80.8
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,101.65,86.36
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,112.19,95.34
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,118.06,87.71
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,150.33,103.01
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,196.65,141.23
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,243.86,182.69
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,264.94,205.55
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,272.18,215.58
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,322.5,252.47
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,403.29,314.64
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,437.59,342.87
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,481.32,378.38
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,551.1,434.73
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,646.46,510.65
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,650.57,511.87
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,640.67,501.0
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,683.55,532.85
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,726.92,564.37
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,808.35,630.74
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,896.85,696.15
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,811.29,631.11
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,703.19,542.82
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,715.75,553.22
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,727.46,562.49
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,885.96,687.75
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,1030.87,791.41
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,1039.92,797.26
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,1045.71,801.91
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,1048.46,805.03
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,1047.79,805.96
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,1039.14,802.2
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,1027.27,796.36
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,1012.39,787.41
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,994.34,776.34
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,968.56,760.92
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,940.2,743.65
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,906.17,720.78
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,869.93,696.22
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,826.12,666.82
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,788.05,641.37
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,734.7,602.61
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,681.24,563.13
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,619.31,516.63
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,558.66,469.52
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,484.34,408.09
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,411.34,345.46
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,324.09,268.7
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,245.25,196.05
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,121.02,65.62
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,12.77,0.67
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,26.19,17.14
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,32.06,23.19
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,37.67,28.59
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,56.65,45.93
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,91.99,77.63
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,108.72,92.19
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,125.3,106.34
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,145.21,116.15
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,177.32,139.35
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,204.45,156.6
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,239.82,181.32
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,263.55,190.6
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,332.8,240.71
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,364.04,275.86
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,378.42,292.82
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,375.49,292.15
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,362.87,282.84
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,457.32,355.91
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,578.97,448.28
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,590.22,455.89
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,598.42,461.11
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,596.03,458.0
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,591.68,453.1
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,640.63,490.29
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,695.12,530.88
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,653.62,498.07
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,606.82,461.48
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,614.44,467.82
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,621.5,473.53
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,626.86,477.73
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,631.48,481.46
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,545.65,418.91
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,465.94,359.65
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,429.62,332.86
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,392.48,305.07
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,381.41,297.85
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,370.05,290.29
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,699.12,554.1
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,967.7,750.16
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,948.24,736.98
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,918.06,718.37
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,882.0,694.73
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,844.11,669.59
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,799.15,639.75
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,753.13,608.65
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,703.29,573.16
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,649.94,534.25
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,586.56,487.12
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,524.91,438.66
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,451.44,378.5
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,382.09,319.45
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,296.92,245.11
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,219.9,175.2
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,106.97,60.8
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,13.62,1.7
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,28.01,18.78
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,35.15,25.98
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,41.92,32.46
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,45.69,36.0
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,49.26,39.2
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,51.39,40.97
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,53.36,42.53
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,81.17,46.99
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,132.46,75.6
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,178.96,108.58
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,228.41,148.62
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,279.25,192.57
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,331.74,238.33
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,389.55,287.67
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,441.94,331.8
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,492.99,373.93
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,544.04,414.79
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,593.85,453.59
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,643.74,491.33
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,690.04,526.7
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,735.05,560.46
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,777.63,590.12
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,818.56,617.52
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,855.82,643.42
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,890.89,667.82
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,667.51,508.86
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,406.9,307.77
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,409.55,311.0
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,412.0,312.98
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,727.92,556.48
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,1023.07,759.61
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,1031.99,766.05
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,1037.66,773.01
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,1037.11,774.47
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,1033.3,773.89
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,1024.27,771.06
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,1012.12,766.21
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,994.45,756.49
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,973.9,745.2
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,894.04,692.43
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,802.79,630.35
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,774.88,612.63
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,744.25,592.26
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,759.89,606.89
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,762.93,612.05
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,589.98,482.75
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,409.79,338.28
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,486.67,405.71
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,539.78,451.75
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,466.84,391.45
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,397.98,332.73
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,314.93,260.01
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,239.73,191.39
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,140.47,85.31
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,34.56,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,14.45,2.68
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,28.74,19.45
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,37.33,27.94
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,44.45,34.74
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,48.93,38.93
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,53.16,42.71
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,54.31,43.58
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,55.41,44.34
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,83.53,49.04
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,128.1,72.85
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,179.05,109.98
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,227.5,149.43
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,276.71,192.35
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,327.58,237.17
