Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,378.57,281.75
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,436.14,330.38
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,486.12,373.03
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,536.12,414.71
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,584.66,453.56
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,633.26,491.45
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,678.89,526.87
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,723.3,560.66
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,765.13,590.39
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,805.16,617.61
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,841.47,642.7
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,875.68,666.25
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,905.63,685.8
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,933.04,703.58
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,957.31,720.25
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,978.87,735.16
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,987.53,741.77
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,992.66,746.21
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,1000.43,752.27
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,1005.17,756.38
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,1007.75,759.19
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,1007.12,759.98
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,997.65,754.6
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,994.1,753.45
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,949.2,724.5
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,909.1,698.85
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,883.84,684.21
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,856.1,667.6
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,838.96,657.26
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,813.42,640.85
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,698.36,558.82
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,580.2,469.07
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,516.11,420.69
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,440.56,362.15
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,391.95,324.37
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,344.5,286.38
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,295.07,245.62
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,247.0,204.68
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,191.15,156.07
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,138.57,108.97
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,74.91,44.84
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,7.63,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,13.51,2.53
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,27.82,18.6
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,34.96,25.71
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,41.73,32.15
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,45.5,35.68
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,49.08,38.86
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,50.45,39.94
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,51.74,40.89
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,107.03,76.42
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,161.98,128.86
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,185.05,146.5
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,209.03,164.96
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,237.55,186.85
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,267.51,209.78
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,306.15,238.75
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,357.52,277.73
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,415.48,321.44
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,489.03,377.72
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,535.92,413.28
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,583.85,448.98
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,646.99,499.58
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,726.97,562.21
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,768.29,592.66
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,808.02,620.58
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,844.85,646.09
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,879.67,670.11
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,910.1,691.02
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,938.2,710.35
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,962.07,726.81
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,983.21,741.49
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,1000.5,752.22
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,1014.79,761.02
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,951.44,719.79
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,868.44,659.07
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,864.2,657.22
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,857.89,653.42
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,848.69,650.23
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,836.63,645.1
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,918.16,707.78
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,970.99,745.45
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,944.56,729.67
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,915.69,712.71
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,889.05,695.93
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,852.57,671.97
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,808.62,643.36
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,763.53,613.44
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,711.38,576.69
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,659.02,539.01
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,601.7,496.97
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,542.54,451.5
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,473.02,394.43
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,407.01,338.13
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,324.35,266.41
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,249.34,198.73
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,132.13,85.47
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,12.39,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,13.03,2.58
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,26.82,17.78
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,33.11,24.07
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,39.08,29.77
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,42.17,32.67
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,45.11,35.28
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,47.06,36.89
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,54.07,42.97
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,84.8,48.1
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,129.91,72.41
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,177.11,106.75
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,226.91,147.71
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,277.28,191.73
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,335.7,242.61
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,386.56,286.76
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,438.15,330.46
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,488.9,373.0
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,539.67,414.37
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,588.66,453.49
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,637.63,491.61
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,683.58,527.33
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,728.24,561.41
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,770.37,590.59
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,810.75,617.65
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,847.6,643.02
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,882.28,666.8
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,912.94,686.68
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,941.1,704.8
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,965.72,721.62
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,987.55,736.63
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,1000.15,745.89
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,1009.48,753.36
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,1018.77,760.06
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,1024.92,764.77
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,1025.34,766.69
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,1022.53,766.59
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,1014.19,763.96
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,1002.8,759.37
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,986.72,750.15
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,967.72,738.98
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,941.84,724.11
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,913.52,707.48
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,887.74,691.51
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,852.05,668.28
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,808.54,639.84
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,763.87,610.1
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,712.7,574.89
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,661.29,538.67
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,603.86,497.35
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,544.61,452.58
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,474.98,395.86
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,408.92,339.9
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,326.42,268.23
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,251.45,200.7
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,153.02,102.13
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,42.9,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,14.81,4.04
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,29.48,20.13
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,37.57,28.08
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,44.22,34.42
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,48.29,38.21
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,52.15,41.63
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,53.74,42.81
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,55.23,43.82
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,86.62,49.78
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,136.82,78.91
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,182.39,111.71
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,230.91,151.12
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,280.5,193.97
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,331.81,238.66
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,382.7,282.17
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,440.11,329.48
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,489.99,370.69
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,539.9,410.8
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,588.01,448.46
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,635.36,484.51
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,680.82,518.07
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,725.17,549.99
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,766.15,578.35
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,805.43,603.87
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,841.54,626.98
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,875.66,648.56
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,905.54,667.51
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,933.04,684.83
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,957.12,700.89
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,978.55,715.28
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,995.28,727.06
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,1009.06,737.04
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,1017.88,743.56
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,1023.58,748.21
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,1023.7,749.71
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,1020.7,749.33
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,1012.05,745.02
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,1000.38,738.85
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,982.35,728.57
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,961.59,716.52
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,943.71,707.86
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,914.97,691.7
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,879.33,669.35
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,841.88,645.55
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,797.81,617.75
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,752.65,588.67
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,703.58,556.07
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,650.66,519.75
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,588.38,475.86
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,527.72,430.4
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,455.38,372.9
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,386.9,316.31
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,303.26,245.75
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,227.26,179.3
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,135.72,91.17
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,32.44,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,8.58,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,18.87,7.03
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,30.25,20.75
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,38.89,29.16
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,45.96,35.85
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,49.52,39.08
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,52.91,41.97
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,54.48,43.11
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,55.94,44.09
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,88.2,49.99
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,138.41,78.76
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,184.7,111.76
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,233.89,151.08
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,283.41,192.97
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,334.64,236.43
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,385.73,278.78
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,443.18,324.4
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,493.45,363.94
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,543.79,402.14
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,592.51,437.36
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,640.83,470.96
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,686.1,503.22
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,730.19,533.93
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,772.06,560.71
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,812.37,584.99
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,848.65,608.76
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,882.85,631.16
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,913.48,650.56
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,941.75,668.42
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,965.73,684.37
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,986.98,698.71
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,1003.94,711.0
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,1017.88,721.52
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,1026.77,728.99
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,1032.49,734.58
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,1032.06,736.4
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,1028.43,736.32
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,1020.15,734.39
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,1008.8,730.58
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,990.58,720.91
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,969.59,709.47
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,943.92,695.97
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,923.88,686.17
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,888.74,664.99
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,851.7,642.34
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,807.5,615.11
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,762.17,586.59
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,710.59,553.1
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,662.56,521.3
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,600.96,478.67
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,540.89,434.98
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,470.18,379.68
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,403.14,325.13
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,321.12,256.85
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,246.49,192.3
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,153.6,104.21
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,44.9,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,8.58,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,17.99,6.61
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,28.51,19.03
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,34.72,25.09
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,40.63,30.55
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,44.05,33.62
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,47.3,36.36
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,49.14,37.74
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,50.84,38.94
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,89.96,49.83
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,135.05,73.93
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,181.98,107.12
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,231.38,146.1
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,281.55,187.83
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,333.36,231.07
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,390.57,277.32
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,442.18,318.26
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,492.35,357.89
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,542.55,396.39
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,591.35,432.81
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,639.52,467.75
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,684.62,500.73
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,728.56,532.27
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,769.85,559.71
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,809.41,584.65
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,802.53,577.56
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,781.42,558.63
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,803.33,574.12
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,824.57,588.74
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,905.82,648.36
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,980.03,696.13
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,974.72,694.1
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,952.43,679.55
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,936.7,669.88
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,917.52,657.78
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,977.49,703.56
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,1014.84,729.04
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,1005.88,726.12
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,993.95,721.71
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,983.56,717.25
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,961.84,705.32
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,934.38,690.4
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,904.59,673.81
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,866.85,651.8
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,827.5,628.33
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,787.3,603.44
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,742.06,574.48
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,686.65,537.46
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,631.72,499.87
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,568.94,455.16
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,507.88,409.56
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,434.49,352.36
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,365.18,296.21
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,282.28,227.02
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,210.13,164.66
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,128.19,87.91
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,28.43,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,5.72,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,8.58,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,19.23,7.7
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,30.99,21.17
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,38.7,28.65
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,46.68,36.05
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,51.05,39.96
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,55.18,43.47
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,57.01,44.8
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,58.7,45.95
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,92.01,52.8
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,135.85,77.07
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,181.07,109.43
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,234.23,151.7
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,283.0,192.64
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,333.61,235.34
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,383.45,276.67
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,434.27,317.67
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,483.45,356.96
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,536.89,398.04
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,584.96,434.21
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,632.93,469.32
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,677.49,501.67
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,720.93,532.54
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,761.64,560.59
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,800.75,585.92
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,836.45,609.68
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,870.19,632.09
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,899.72,650.81
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,926.92,667.98
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,950.77,683.59
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,972.03,697.61
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,986.8,708.31
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,998.6,717.26
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,1006.89,723.71
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,1012.14,728.35
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,1012.35,729.88
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,1009.49,729.58
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,1000.61,726.62
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,988.78,721.86
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,979.97,717.74
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,959.58,706.02
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,933.73,691.85
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,905.53,676.03
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,869.91,653.71
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,832.52,630.02
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,792.43,605.18
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,747.26,576.31
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,694.8,541.58
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,642.46,506.11
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,580.72,462.97
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,520.57,418.51
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,449.97,363.41
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,382.99,309.09
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,300.83,240.94
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,225.11,176.07
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,141.25,98.38
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,37.88,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,6.67,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,9.53,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,18.83,7.66
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,30.29,20.63
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,36.87,27.08
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,43.13,32.95
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,46.85,36.27
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,50.37,39.24
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,51.69,40.15
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,52.93,40.92
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,93.7,52.55
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,138.66,76.95
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,185.0,109.84
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,234.06,148.74
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,284.44,190.5
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,336.52,233.7
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,393.58,279.32
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,445.21,319.61
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,495.64,359.31
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,546.11,397.89
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,595.03,433.73
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,643.45,468.13
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,689.27,501.41
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,733.95,533.27
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,775.57,560.93
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,815.47,586.3
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,851.82,610.03
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,886.1,632.36
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,916.46,650.86
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,944.39,667.77
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,968.87,683.86
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,990.64,698.34
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,1006.28,708.07
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,1018.88,715.99
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,1027.85,724.27
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,1033.67,730.74
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,1033.36,732.41
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,1029.88,732.2
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,1021.76,730.26
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,1010.6,726.47
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,993.01,717.12
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,972.63,706.0
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,946.68,692.32
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,926.51,682.44
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,891.56,661.4
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,854.72,638.91
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,810.72,613.21
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,765.58,586.11
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,713.77,552.36
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,665.85,520.63
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,604.79,478.57
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,545.18,435.4
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,475.14,381.85
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,408.6,328.76
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,326.26,260.61
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,251.09,196.12
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,159.13,112.13
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,50.18,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,23.16,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,10.48,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,18.35,7.32
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,27.45,17.88
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,32.84,23.08
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,37.98,27.77
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,40.75,30.2
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,43.38,32.38
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,50.07,37.94
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,52.28,39.53
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,88.89,46.49
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,134.81,71.02
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,182.45,104.45
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,232.42,143.58
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,289.9,190.23
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,341.93,232.99
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,393.26,274.3
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,445.22,314.88
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,496.07,354.34
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,546.89,392.62
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,596.07,428.17
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,644.83,462.32
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,691.35,495.95
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,736.67,528.15
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,778.71,555.78
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,819.04,581.46
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,855.85,605.55
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,890.52,628.26
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,921.67,647.39
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,950.36,664.94
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,975.11,681.0
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,997.1,695.43
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,1013.85,707.1
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,1027.53,717.01
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,1036.57,723.77
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,1042.39,728.68
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,1043.02,730.5
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,1040.42,730.46
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,1032.62,728.44
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,1021.7,724.57
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,1004.82,715.52
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,985.1,704.73
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,959.62,691.38
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,931.65,676.35
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,897.25,655.6
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,868.59,638.6
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,825.75,612.85
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,781.65,585.86
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,730.12,553.12
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,678.39,519.44
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,621.36,481.13
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,562.22,439.63
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,491.8,386.96
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,424.91,334.78
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,342.03,268.46
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,266.34,205.25
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,172.63,121.37
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,74.44,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,27.13,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,10.48,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,18.78,7.74
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,28.34,18.59
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,34.14,24.14
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,39.66,29.17
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,42.75,31.95
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,45.68,34.45
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,47.62,35.91
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,54.69,41.73
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,92.1,49.02
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,138.32,74.19
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,186.3,108.42
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,236.69,148.48
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,287.78,191.23
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,346.84,240.22
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,398.52,282.7
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,450.83,324.49
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,502.24,365.0
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,553.67,404.23
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,603.39,440.14
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,652.51,474.32
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,699.55,507.17
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,745.43,538.36
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,787.5,565.24
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,827.74,589.87
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,865.09,613.98
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,900.35,636.7
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,930.9,655.05
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,958.91,671.76
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,983.78,687.89
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,1005.91,702.4
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,1018.66,711.56
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,1028.16,718.86
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,1036.88,726.93
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,1042.47,733.19
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,1008.69,713.59
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,957.63,682.09
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,997.61,711.68
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,1025.06,731.88
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,995.38,714.18
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,963.21,695.19
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,946.59,687.2
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,927.27,677.34
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,890.13,655.84
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,851.23,632.95
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,810.75,609.21
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,764.57,581.01
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,711.51,546.37
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,658.43,510.93
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,595.55,467.3
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,534.24,422.53
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,463.2,367.88
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,395.59,314.0
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,310.53,245.59
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,236.44,183.53
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,137.37,97.36
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,20.11,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
