Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,12.39,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,21.64,10.0
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,32.57,22.35
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,40.93,30.28
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,47.47,36.33
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,51.41,39.88
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,55.15,43.08
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,57.01,44.42
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,58.73,45.58
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,96.13,53.39
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,141.9,78.65
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,194.31,115.94
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,243.75,154.24
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,294.44,195.62
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,346.89,238.43
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,398.62,280.1
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,456.67,325.04
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,507.72,364.67
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,558.84,403.26
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,608.45,438.83
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,657.62,472.92
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,703.57,504.84
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,748.33,535.19
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,790.33,562.39
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,830.61,587.12
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,852.11,600.55
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,868.12,610.16
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,896.58,628.4
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,919.92,642.73
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,966.73,672.59
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,1006.17,697.56
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,1026.3,710.74
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,1043.45,722.36
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,1052.75,729.31
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,1058.81,734.46
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,1060.07,736.81
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,1058.04,737.29
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,1049.78,734.71
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,1038.34,730.31
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,1022.21,721.98
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,1003.08,711.85
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,977.93,698.99
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,950.23,684.45
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,916.58,664.57
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,880.82,643.18
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,844.93,622.78
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,800.14,595.96
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,750.06,564.92
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,699.49,532.74
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,638.73,492.29
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,578.99,451.23
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,513.87,403.03
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,448.34,352.26
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,366.97,287.57
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,292.41,225.49
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,197.27,141.13
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,100.64,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,37.5,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,11.44,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,18.75,7.82
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,27.38,17.52
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,32.36,22.26
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,37.12,26.54
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,39.95,29.04
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,46.87,34.92
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,48.87,36.37
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,50.75,37.68
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,89.92,45.32
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,136.78,70.4
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,185.64,104.54
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,243.71,149.33
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,294.88,190.61
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,347.41,232.97
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,399.52,273.75
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,452.15,313.43
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,503.78,350.68
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,555.32,386.05
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,605.27,419.38
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,654.91,451.53
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,701.39,482.32
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,746.53,512.29
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,788.22,538.33
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,827.9,562.74
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,865.23,586.02
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,900.4,607.96
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,930.41,627.67
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,957.75,645.85
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,982.28,660.81
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,1004.01,674.2
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,1017.78,682.43
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,1028.33,688.9
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,1037.02,696.53
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,1042.53,702.46
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,1041.95,704.23
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,1038.22,704.28
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,1029.27,702.75
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,1017.25,699.44
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,999.38,691.14
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,978.77,681.14
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,960.37,673.36
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,931.05,658.63
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,896.6,639.63
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,860.2,619.09
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,815.86,593.82
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,770.39,567.24
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,719.05,535.93
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,671.66,506.47
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,610.29,465.73
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,550.31,424.05
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,480.4,372.84
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,413.94,322.07
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,333.98,259.31
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,260.7,199.28
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,171.87,122.3
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,78.86,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,28.55,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.63,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,21.72,9.88
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,35.62,24.19
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,51.35,38.2
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,66.7,51.62
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,82.62,65.24
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,98.09,78.16
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,112.17,89.63
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,125.81,100.51
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,106.84,67.05
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,131.37,68.88
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,186.25,113.5
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,238.7,158.8
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,281.06,198.33
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,314.01,228.66
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,358.58,260.56
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,405.6,294.95
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,446.92,325.72
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,477.61,347.79
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,437.85,319.21
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,383.42,278.98
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,384.89,280.17
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,385.41,280.38
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,465.05,336.8
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,547.14,393.46
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,657.57,470.79
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,779.15,553.11
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,813.09,573.16
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,846.84,593.45
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,917.84,645.03
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,981.27,685.18
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,1002.83,697.24
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,1021.55,707.92
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,1030.62,713.8
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,1036.54,717.94
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,1037.78,719.36
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,1035.85,719.0
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,1028.26,714.87
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,1017.6,709.01
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,1000.51,699.74
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,980.62,688.83
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,955.03,675.79
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,927.0,661.14
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,900.15,647.52
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,863.45,627.23
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,820.12,602.2
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,775.58,575.83
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,722.81,543.09
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,673.84,512.13
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,613.95,472.53
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,555.33,432.02
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,484.63,379.78
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,417.54,328.08
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,338.42,265.31
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,265.81,205.16
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,177.27,127.89
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,84.73,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,31.07,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,10.48,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,18.68,8.1
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,28.22,18.56
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,34.03,24.15
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,39.55,29.24
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,42.64,31.96
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,45.58,34.38
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,47.15,35.52
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,53.78,40.95
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,93.0,49.26
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,139.06,74.76
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,186.27,108.41
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,235.98,147.76
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,293.31,194.9
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,345.26,238.14
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,396.69,280.1
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,448.8,321.4
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,499.22,360.93
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,549.61,399.22
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,598.91,435.62
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,647.98,470.8
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,694.71,503.32
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,740.23,534.16
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,781.26,559.26
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,820.34,582.23
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,857.53,606.56
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,892.64,629.53
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,922.66,648.33
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,950.1,665.48
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,974.38,681.26
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,995.92,695.41
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,1010.43,706.05
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,1021.82,714.88
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,1030.98,723.19
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,1037.0,729.7
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,1036.93,731.03
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,1033.71,730.53
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,1025.86,728.38
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,1014.97,724.42
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,998.53,715.51
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,979.24,704.85
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,953.49,691.14
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,933.59,681.28
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,900.26,661.03
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,864.85,639.33
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,822.24,613.55
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,778.4,586.51
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,728.0,554.49
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,677.17,521.37
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,621.61,484.23
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,563.57,443.57
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,495.72,392.92
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,430.92,342.42
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,351.28,277.84
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,278.14,216.17
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,189.35,138.17
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,99.5,3.02
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,36.36,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,11.44,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,19.14,8.58
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,28.2,18.71
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,33.57,23.95
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,38.68,28.72
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,41.82,31.5
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,44.8,33.99
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,50.78,39.0
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,52.18,39.91
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,91.42,48.22
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,137.21,73.77
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,184.54,107.62
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,234.37,147.03
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,291.86,194.59
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,343.9,238.23
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,395.2,280.35
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,447.23,321.87
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,497.79,361.04
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,548.32,398.81
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,597.53,434.31
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,645.99,468.03
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,691.6,499.74
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,735.97,529.78
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,777.77,556.94
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,817.9,582.15
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,790.91,562.12
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,747.64,528.14
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,790.07,556.32
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,832.85,583.82
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,916.73,645.31
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,993.93,694.64
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,1009.36,704.62
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,1021.71,713.3
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,1030.36,720.91
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,1035.84,726.72
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,1036.16,728.35
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,1033.3,728.14
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,1025.29,725.94
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,1014.22,721.92
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,997.18,713.03
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,977.32,702.38
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,951.84,688.88
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,923.91,673.74
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,898.26,658.94
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,862.66,637.34
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,820.97,613.43
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,778.02,588.16
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,727.04,555.62
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,675.77,522.08
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,620.46,485.27
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,563.0,445.26
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,495.04,394.46
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,430.24,343.82
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,351.17,279.49
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,278.58,218.02
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,189.95,140.05
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,99.05,10.8
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,36.73,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,11.44,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,19.58,9.01
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,29.09,19.57
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,34.85,25.19
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,40.33,30.32
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,43.38,33.02
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,46.26,35.44
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,47.43,36.22
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,53.69,41.4
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,92.46,49.83
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,137.53,75.16
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,183.79,108.52
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,232.6,147.58
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,282.27,189.04
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,339.93,236.59
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,390.79,278.5
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,442.36,319.89
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,492.5,359.9
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,542.69,398.85
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,591.44,435.16
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,640.16,470.38
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,685.87,503.0
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,730.4,534.02
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,771.91,561.31
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,811.63,586.64
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,848.48,610.84
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,883.28,633.63
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,913.75,652.57
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,941.79,669.91
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,966.4,686.11
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,988.3,700.67
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,1004.61,711.76
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,1017.87,721.06
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,1027.48,727.85
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,1033.94,732.79
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,1034.29,734.01
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,1031.49,733.39
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,1024.02,731.43
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,1013.49,727.62
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,996.62,718.33
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,976.98,707.33
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,952.09,694.05
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,924.74,679.1
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,898.61,664.88
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,862.56,643.77
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,820.03,618.96
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,776.29,592.78
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,725.12,559.68
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,677.61,528.47
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,618.7,488.56
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,560.98,447.71
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,491.45,394.29
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,425.25,341.45
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,345.6,276.39
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,272.4,214.26
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,182.38,135.43
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,91.24,15.71
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,32.9,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,12.39,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,21.03,10.15
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,31.0,21.3
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,36.22,26.5
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,41.22,31.22
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,44.24,33.98
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,47.1,36.46
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,48.24,37.23
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,54.57,42.5
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,93.98,51.03
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,139.63,77.12
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,188.74,118.1
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,234.99,159.75
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,282.21,199.43
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,330.24,239.81
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,377.82,278.43
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,428.77,319.04
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,467.14,350.38
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,495.68,372.5
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,538.34,404.21
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,580.83,435.0
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,650.49,488.41
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,739.16,554.64
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,746.89,555.16
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,742.72,546.79
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,814.6,602.6
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,892.69,656.95
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,923.45,675.95
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,951.75,693.58
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,932.47,681.19
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,897.15,652.28
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,963.96,703.75
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,1017.16,739.25
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,1025.47,745.07
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,1030.71,749.32
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,1031.37,751.0
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,1028.95,751.07
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,1020.48,748.47
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,1018.13,750.07
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,1000.87,740.29
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,980.85,728.78
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,954.21,713.52
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,925.18,696.6
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,881.3,669.59
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,835.47,640.87
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,696.3,543.44
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,542.56,427.57
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,497.62,395.68
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,453.6,363.31
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,408.13,329.92
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,362.87,295.66
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,313.37,256.13
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,265.14,216.43
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,210.05,170.04
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,157.98,125.07
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,87.98,64.13
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,20.3,0.4
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,9.53,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,12.39,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,21.02,10.28
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,30.99,21.48
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,36.21,26.71
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,41.21,31.46
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,44.22,34.24
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,47.08,36.74
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,47.85,37.19
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,53.75,42.13
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,93.04,50.76
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,138.37,76.91
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,184.68,111.0
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,233.89,151.35
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,290.84,200.17
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,342.27,244.91
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,393.33,288.33
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,445.41,331.36
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,495.93,372.61
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,546.39,412.44
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,595.32,449.18
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,643.61,484.14
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,689.92,517.47
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,734.98,549.0
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,776.68,576.31
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,816.65,601.7
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,853.16,624.53
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,887.52,645.75
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,918.76,665.18
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,947.56,682.96
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,971.98,699.28
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,993.64,713.93
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,1010.53,724.96
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,1024.38,734.1
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,1001.88,722.52
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,974.14,706.66
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,916.64,667.94
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,858.03,627.82
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,892.66,656.92
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,926.43,684.9
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,903.48,672.27
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,878.12,658.25
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,766.99,580.51
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,650.31,496.89
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,643.93,496.7
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,648.18,503.43
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,612.47,479.57
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,575.39,454.47
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,488.24,389.76
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,418.57,336.67
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,376.7,305.71
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,335.15,273.97
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,292.06,239.52
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,249.52,204.4
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,202.56,164.62
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,157.37,125.23
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,104.4,77.62
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,47.93,11.05
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,17.02,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,10.48,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,21.92,10.92
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,34.14,24.13
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,48.17,37.2
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,61.73,49.63
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,75.82,62.38
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,89.36,74.39
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,102.96,86.07
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,115.93,96.97
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,146.12,108.73
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,178.97,130.87
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,186.98,123.83
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,239.81,156.64
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,289.79,200.2
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,341.15,245.22
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,392.47,289.28
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,444.44,332.68
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,494.67,374.06
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,544.84,414.07
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,593.99,452.1
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,642.97,488.8
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,689.02,522.22
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,733.83,553.76
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,775.28,580.79
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,814.81,605.85
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,851.68,630.4
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,886.44,653.43
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,880.17,647.91
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,859.82,627.52
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,904.09,661.91
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,953.3,698.91
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,930.56,681.41
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,902.54,660.74
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,876.89,644.04
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,848.52,625.35
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,749.34,555.79
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,645.21,481.13
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,655.53,491.89
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,677.74,510.31
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,600.32,455.04
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,536.2,408.57
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,432.27,332.55
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,343.06,265.36
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,445.89,348.93
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,543.78,426.89
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,479.5,379.69
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,430.08,343.34
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,334.08,267.84
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,230.16,184.2
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,201.8,162.21
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,173.6,139.74
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,145.56,116.9
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,117.6,93.6
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,88.15,68.63
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,54.26,39.64
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,33.45,21.25
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,12.99,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,6.67,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,13.34,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,21.57,10.79
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,31.66,22.14
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,41.29,31.23
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,50.5,39.68
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,57.73,46.1
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,64.87,52.22
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,69.88,56.27
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,74.49,59.86
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,101.96,61.74
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,137.38,80.32
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,188.47,119.35
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,239.46,161.03
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,286.13,205.78
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,318.98,237.11
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,353.26,263.44
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,387.66,289.32
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,445.53,331.92
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,524.53,390.77
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,530.31,394.67
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,520.9,386.09
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,496.2,367.65
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,461.67,341.46
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,533.34,393.96
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,612.47,450.37
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,579.52,426.31
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,538.75,396.93
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,468.67,346.95
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,394.65,293.16
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,623.28,462.57
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,859.73,626.08
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,823.21,598.37
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,786.94,572.83
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,542.56,402.8
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,265.48,198.0
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,545.46,410.01
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,812.53,597.69
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,759.64,559.63
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,716.3,529.76
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,550.73,412.58
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,385.58,290.57
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,424.23,322.61
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,475.99,363.4
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,474.36,364.13
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,470.82,363.69
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,329.7,256.9
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,195.6,151.57
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,263.32,208.4
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,328.7,262.39
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,453.08,365.24
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,539.02,435.72
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,467.77,379.66
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,400.25,325.28
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,323.54,262.05
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,251.33,200.46
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,168.93,127.93
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,86.84,30.98
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,30.06,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
