Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,13.34,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,21.99,10.87
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,32.49,22.49
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,40.27,29.94
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,46.39,35.66
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,50.38,39.28
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,54.14,42.53
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,55.27,43.35
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,56.33,44.05
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,93.86,52.68
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,137.62,77.9
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,188.08,115.07
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,235.95,153.68
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,284.3,195.0
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,334.37,238.0
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,384.22,279.86
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,440.67,325.46
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,490.05,365.35
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,539.57,404.15
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,587.62,441.0
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,635.87,476.99
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,681.0,509.94
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,725.0,541.3
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,766.51,569.24
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,806.45,595.03
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,843.07,619.58
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,877.67,642.73
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,908.45,662.33
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,936.87,680.32
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,961.42,696.83
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,983.33,711.69
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,996.41,720.91
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,1006.35,728.27
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,1016.06,735.61
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,1022.73,741.1
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,1022.39,742.47
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,1018.98,741.99
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,1010.97,739.49
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,999.98,735.14
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,983.65,726.14
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,973.24,721.24
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,948.59,707.68
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,921.53,692.5
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,888.64,673.19
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,853.77,652.29
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,811.45,625.53
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,767.94,597.53
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,723.04,566.88
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,673.88,532.56
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,615.83,492.59
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,558.92,451.64
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,493.84,401.12
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,431.39,350.77
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,354.39,287.12
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,283.38,226.18
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,198.24,150.91
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,113.15,45.41
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,41.71,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,11.44,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,20.05,9.45
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,30.04,20.47
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,35.76,26.09
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,41.2,31.2
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,65.67,53.04
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,97.85,81.26
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,112.79,93.73
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,127.25,105.49
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,152.8,115.5
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,178.46,129.92
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,187.81,123.52
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,232.33,148.3
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,282.16,190.33
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,340.0,238.57
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,390.68,280.87
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,442.4,322.99
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,492.64,363.9
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,542.93,403.8
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,591.68,440.73
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,639.95,476.24
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,686.17,511.13
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,731.23,544.58
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,773.2,573.02
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,813.61,599.53
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,850.81,624.7
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,885.95,648.45
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,917.97,670.33
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,947.66,690.7
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,972.68,709.29
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,994.96,726.63
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,1012.08,739.22
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,1026.16,749.95
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,1036.54,759.53
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,1043.76,767.2
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,1045.37,770.12
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,1043.81,771.06
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,1036.99,769.06
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,1027.05,765.1
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,1011.19,757.23
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,992.5,747.49
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,968.53,733.81
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,942.04,718.37
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,910.42,699.26
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,876.61,678.46
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,842.91,657.28
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,800.24,629.31
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,752.36,597.1
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,703.76,563.73
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,645.31,523.05
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,587.69,481.68
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,525.12,432.8
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,461.88,381.01
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,385.19,316.68
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,314.38,254.76
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,226.42,175.49
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,140.46,62.26
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,53.13,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,12.39,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,19.6,9.23
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,28.21,19.14
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,33.6,24.49
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,38.73,29.37
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,41.48,31.92
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,44.09,34.21
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,50.03,39.3
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,51.47,40.28
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,90.78,48.92
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,136.64,75.35
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,184.05,110.9
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,233.65,152.4
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,290.36,201.58
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,341.52,246.77
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,392.65,291.09
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,444.44,334.87
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,494.93,377.14
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,545.37,418.2
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,594.01,456.84
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,642.36,494.24
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,688.21,528.8
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,732.83,561.65
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,775.09,590.86
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,815.78,618.32
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,852.85,643.85
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,887.81,667.84
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,919.18,689.68
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,948.15,709.92
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,973.25,727.58
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,995.6,743.47
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,1012.78,755.97
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,1026.89,766.55
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,1036.82,774.04
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,1043.56,779.54
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,1045.56,782.38
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,1044.33,783.18
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,1037.4,781.05
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,1027.34,776.92
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,1012.18,769.75
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,994.09,760.58
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,970.3,746.77
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,943.94,731.15
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,912.03,710.4
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,877.93,688.0
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,838.27,663.44
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,804.27,642.7
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,756.12,609.91
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,707.36,576.04
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,650.99,536.25
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,595.26,495.66
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,528.98,443.49
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,465.26,390.45
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,393.31,328.16
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,323.32,265.42
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,231.95,182.38
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,143.64,68.1
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,54.4,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,12.39,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,20.81,10.15
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,31.99,22.53
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,36.25,26.97
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,40.4,31.0
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,43.46,33.84
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,46.36,36.4
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,50.83,40.26
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,50.68,39.91
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,89.11,48.15
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,134.35,74.25
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,181.27,109.31
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,237.71,156.17
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,287.98,200.41
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,339.64,246.27
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,390.4,291.22
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,441.59,335.62
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,491.95,378.95
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,542.28,421.24
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,590.95,460.47
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,639.3,498.5
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,685.02,534.66
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,729.52,569.25
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,771.27,598.96
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,811.25,626.63
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,848.05,652.85
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,882.77,677.55
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,914.3,698.63
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,943.51,718.03
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,968.95,735.89
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,991.7,751.96
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,1008.38,763.93
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,1021.99,773.93
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,1032.91,783.37
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,1040.67,790.82
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,1044.15,794.3
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,1044.36,795.71
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,1038.48,792.29
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,1029.45,786.86
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,1016.15,779.0
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,999.81,769.15
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,976.41,755.18
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,950.38,739.4
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,919.21,718.85
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,885.78,696.63
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,846.27,671.17
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,805.28,644.29
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,764.61,617.2
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,716.21,583.68
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,660.34,543.16
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,605.06,502.04
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,539.51,450.71
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,476.34,398.29
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,403.99,335.78
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,333.75,273.1
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,244.29,191.88
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,157.67,78.23
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,60.54,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,11.44,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,16.85,7.09
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,23.74,15.25
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,30.62,21.82
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,35.17,26.09
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,37.73,28.38
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,40.19,30.47
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,41.69,31.6
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,43.11,32.61
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,82.3,40.89
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,135.82,72.93
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,183.94,108.35
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,234.1,149.57
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,284.36,192.84
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,335.91,237.4
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,387.33,280.81
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,439.31,323.36
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,490.09,364.72
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,540.76,404.78
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,589.72,442.46
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,638.05,478.62
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,684.38,512.73
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,729.47,545.17
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,771.88,573.71
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,812.63,600.71
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,850.01,626.14
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,885.25,650.1
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,916.44,671.36
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,945.15,691.04
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,970.38,708.48
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,992.83,724.19
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,1010.04,735.14
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,1024.17,744.16
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,1034.1,751.32
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,1040.81,756.55
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,1042.77,759.2
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,1041.47,759.88
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,1035.47,758.78
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,1026.3,755.75
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,1010.97,747.56
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,992.66,737.47
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,969.68,725.13
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,944.09,710.99
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,912.56,691.6
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,878.87,670.59
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,839.29,646.28
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,798.23,620.54
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,750.87,589.71
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,709.45,562.61
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,654.01,524.92
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,599.16,486.42
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,535.6,438.5
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,474.38,389.08
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,400.07,326.62
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,330.87,266.05
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,247.12,190.88
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,162.17,81.69
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,62.49,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,11.44,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,16.86,6.89
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,23.74,15.02
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,27.64,18.89
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,34.25,24.93
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,36.84,27.3
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,39.33,29.47
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,40.47,30.29
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,41.57,31.02
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,79.59,38.84
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,132.27,69.74
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,179.3,103.5
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,228.46,142.91
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,277.95,184.9
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,328.75,228.32
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,379.37,271.28
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,430.65,313.87
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,480.8,354.41
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,530.87,393.7
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,579.34,430.92
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,626.83,466.41
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,672.28,499.33
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,716.51,530.61
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,758.09,558.15
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,797.9,583.96
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,834.45,608.26
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,868.92,631.14
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,899.51,650.52
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,927.68,668.28
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,952.35,685.13
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,974.35,700.33
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,986.76,709.45
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,995.93,716.65
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,1005.17,725.12
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,1011.37,731.76
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,1012.97,734.45
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,1011.48,735.24
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,1003.98,733.37
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,993.49,729.64
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,978.42,721.49
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,960.49,711.5
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,936.16,698.09
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,909.42,683.02
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,885.85,670.28
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,852.36,650.48
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,811.65,624.88
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,769.66,598.11
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,722.17,566.78
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,674.16,534.41
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,618.11,495.95
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,566.48,459.61
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,502.96,410.4
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,442.04,361.21
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,368.04,299.42
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,299.63,240.11
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,215.91,166.17
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,134.8,68.94
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,50.06,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,11.44,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,17.34,7.19
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,24.65,15.84
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,28.92,20.12
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,36.08,26.75
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,38.57,28.98
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,40.98,31.02
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,42.83,32.45
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,44.57,33.74
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,81.7,41.31
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,126.76,66.45
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,181.05,106.75
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,230.23,146.87
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,279.89,189.64
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,330.91,233.87
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,381.64,277.45
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,433.04,320.52
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,483.14,361.28
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,533.2,400.61
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,581.75,436.52
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,629.25,470.18
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,674.74,502.12
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,719.1,532.15
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,761.05,558.28
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,801.38,582.15
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,838.31,603.8
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,873.21,623.8
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,904.65,641.31
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,933.76,657.14
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,958.12,672.62
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,979.79,686.53
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,998.57,699.46
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,1014.4,710.69
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,1024.3,718.4
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,1031.03,724.31
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,1010.58,712.67
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,985.65,698.36
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,1006.83,714.78
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,1019.14,725.35
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,1004.21,717.57
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,986.4,708.26
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,963.72,696.79
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,938.45,683.63
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,907.05,665.05
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,873.57,645.02
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,834.58,622.34
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,794.16,598.31
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,753.91,572.78
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,705.99,541.34
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,650.18,505.24
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,594.97,468.27
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,531.12,421.9
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,469.52,374.23
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,398.68,317.25
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,329.7,259.36
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,242.53,184.36
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,158.6,82.93
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,60.61,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,11.44,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,17.37,6.95
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,24.7,15.58
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,28.97,19.76
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,36.14,26.23
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,39.08,28.88
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,41.9,31.3
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,42.93,32.0
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,43.93,32.62
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,81.99,40.37
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,135.96,71.78
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,183.75,105.82
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,233.82,145.8
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,284.53,188.41
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,336.58,232.18
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,388.27,274.47
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,440.7,315.78
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,492.29,355.09
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,543.81,392.33
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,593.51,425.39
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,642.64,455.97
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,689.66,487.66
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,735.41,517.67
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,777.83,543.11
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,818.46,567.02
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,856.33,590.74
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,892.04,613.03
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,923.78,632.81
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,952.96,651.0
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,978.55,668.34
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,1001.33,684.06
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,1017.15,694.96
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,1029.78,703.94
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,1039.49,711.35
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,1045.99,716.95
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,1048.18,720.69
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,1047.11,722.54
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,1039.86,721.64
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,1029.45,718.9
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,1013.93,712.04
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,995.47,703.3
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,971.3,691.9
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,944.55,678.73
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,912.18,660.36
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,877.76,640.44
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,837.26,617.14
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,795.34,592.45
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,753.86,567.72
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,704.81,536.95
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,648.7,500.8
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,593.24,463.77
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,528.18,417.27
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,465.55,369.47
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,395.25,312.98
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,326.8,255.64
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,239.75,181.0
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,156.21,82.44
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,59.41,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,10.48,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,16.93,6.51
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,24.72,15.57
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,28.99,19.75
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,36.15,26.22
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,38.64,28.42
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,41.06,30.42
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,42.52,31.49
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,43.9,32.44
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,80.65,39.7
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,133.79,70.27
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,180.99,103.76
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,230.38,143.12
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,280.57,185.07
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,332.11,228.35
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,382.98,270.65
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,434.5,312.39
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,485.36,352.99
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,536.22,392.35
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,584.85,427.88
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,631.45,460.61
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,677.38,492.92
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,722.23,523.59
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,764.26,550.78
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,804.76,575.61
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,842.0,599.52
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,877.27,622.07
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,909.13,641.03
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,938.73,658.45
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,964.14,674.91
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,986.92,689.8
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,1007.32,701.82
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,1024.82,712.09
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,1035.49,721.2
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,1042.97,728.52
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,1045.33,731.29
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,1044.49,732.21
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,1038.38,731.16
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,1029.14,728.27
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,1014.87,721.07
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,997.67,712.08
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,974.22,699.99
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,948.18,686.2
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,915.47,666.78
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,880.7,645.88
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,847.82,626.95
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,805.97,601.58
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,756.19,570.26
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,706.04,538.0
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,648.91,500.56
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,592.46,462.36
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,529.3,416.68
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,465.53,367.96
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,389.92,308.09
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,319.81,250.02
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,232.06,175.11
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,148.0,79.2
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,55.64,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,10.48,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,16.5,5.99
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,23.86,14.61
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,28.18,18.78
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,35.29,25.13
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,37.84,27.35
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,40.29,29.37
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,41.8,30.46
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,43.23,31.44
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,79.55,38.17
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,133.03,68.26
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,181.41,102.03
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,232.04,141.76
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,282.62,183.44
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,334.56,226.44
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,386.44,268.96
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,438.94,310.85
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,490.09,351.03
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,541.13,389.87
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,590.55,425.59
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,639.09,459.44
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,685.7,492.9
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,731.05,524.77
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,772.53,550.89
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,812.08,575.02
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,849.03,598.47
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,883.83,620.45
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,914.72,638.89
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,943.1,655.69
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,967.91,671.63
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,989.99,685.94
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,1006.43,696.86
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,1019.81,706.02
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,1030.48,713.29
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,1038.01,718.75
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,1039.86,721.19
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,1038.51,721.8
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,1031.98,720.81
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,1022.33,717.99
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,1007.68,710.59
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,990.14,701.42
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,966.86,690.03
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,941.03,676.91
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,909.46,659.87
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,875.82,641.23
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,843.2,624.15
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,801.58,600.57
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,753.45,570.6
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,704.7,539.45
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,648.92,502.73
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,593.73,465.23
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,532.66,420.9
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,470.69,373.28
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,395.99,313.28
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,326.7,255.23
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,241.55,182.19
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,159.78,86.83
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,60.82,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
