Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,11.44,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,17.02,6.39
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,26.13,16.9
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,29.9,20.72
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,33.61,24.19
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,35.83,26.17
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,37.99,27.98
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,39.23,28.88
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,47.42,35.79
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,84.55,42.41
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,132.21,67.67
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,181.85,103.11
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,233.62,144.79
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,285.59,189.22
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,338.76,235.13
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,391.5,279.83
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,444.73,323.77
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,497.12,366.48
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,549.34,407.79
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,600.13,445.91
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,650.01,482.05
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,697.05,516.08
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,742.75,548.29
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,786.02,576.22
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,827.42,602.39
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,865.87,626.32
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,902.13,648.6
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,934.35,668.09
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,964.01,685.81
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,990.07,702.6
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,1013.29,717.64
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,1031.3,729.72
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,1046.15,739.94
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,1057.18,747.27
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,1064.93,752.68
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,1066.92,754.88
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,1065.59,755.15
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,1059.95,754.09
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,1051.1,751.12
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,1036.07,744.29
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,1018.03,735.6
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,995.08,723.47
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,969.42,709.56
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,937.52,690.29
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,903.45,669.48
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,864.18,647.36
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,823.35,623.74
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,782.15,598.12
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,733.19,566.39
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,676.6,529.19
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,620.48,491.06
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,555.24,444.0
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,492.18,395.23
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,416.22,334.47
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,350.07,278.49
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,261.1,200.94
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,176.21,99.36
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,68.1,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,10.48,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,16.12,5.64
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,25.15,16.11
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,29.45,20.4
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,33.62,24.3
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,36.25,26.67
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,38.79,28.81
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,39.6,29.33
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,47.37,35.9
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,83.42,42.42
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,130.64,67.46
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,179.41,102.31
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,230.25,143.38
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,281.48,186.99
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,333.98,232.01
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,386.5,276.61
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,439.59,320.57
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,491.5,363.03
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,543.3,404.17
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,593.78,442.32
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,643.29,478.49
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,690.43,512.79
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,736.32,545.32
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,779.34,572.51
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,820.58,597.71
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,858.64,622.77
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,894.55,646.28
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,926.89,666.44
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,956.73,684.91
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,982.59,701.87
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,1005.65,717.09
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,1023.95,729.72
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,1039.16,740.49
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,1049.63,747.97
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,1056.85,753.5
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,1059.29,756.51
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,1058.44,757.55
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,1051.84,756.21
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,1042.05,752.92
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,1027.03,746.3
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,1009.0,737.73
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,985.19,724.98
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,958.73,710.41
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,927.34,692.4
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,893.74,672.71
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,854.19,649.44
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,813.12,624.69
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,766.47,594.41
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,725.55,567.74
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,670.42,530.52
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,615.74,492.5
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,554.24,447.6
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,494.46,400.58
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,420.76,339.9
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,351.88,280.66
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,265.68,204.54
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,183.99,104.5
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,73.61,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,10.48,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,16.15,5.43
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,25.18,16.04
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,29.47,20.36
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,33.63,24.31
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,36.27,26.73
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,38.81,28.95
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,40.39,30.16
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,41.88,31.24
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,83.84,43.55
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,131.01,68.57
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,180.11,103.79
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,231.33,145.36
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,283.38,190.13
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,336.91,236.66
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,389.99,282.08
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,443.64,326.82
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,496.38,370.26
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,549.15,412.46
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,600.54,451.63
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,651.25,489.01
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,699.6,524.59
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,746.76,558.44
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,790.75,587.73
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,832.97,615.07
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,872.42,640.06
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,909.74,663.4
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,943.09,684.17
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,973.94,703.25
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,1000.32,720.65
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,1023.87,736.27
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,1042.19,749.04
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,1057.34,759.89
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,1068.65,767.98
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,1076.67,774.1
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,1079.37,776.94
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,1078.73,777.79
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,1072.25,774.58
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,1062.5,769.42
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,1047.61,761.03
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,1029.66,750.76
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,1005.83,738.2
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,979.3,723.83
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,946.42,703.62
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,911.35,681.84
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,870.81,656.87
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,828.77,630.57
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,786.08,603.65
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,735.64,570.59
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,677.45,531.47
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,619.84,491.59
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,552.74,441.78
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,492.24,393.97
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,414.63,331.94
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,342.59,271.59
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,250.15,191.85
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,162.55,92.47
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,61.88,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,10.48,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,17.11,5.83
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,24.93,15.67
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,29.63,20.28
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,37.34,27.25
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,40.22,29.81
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,43.01,32.13
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,44.0,32.79
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,44.97,33.37
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,79.1,39.22
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,133.85,69.56
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,182.84,103.72
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,234.09,144.3
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,286.1,187.76
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,339.48,232.75
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,392.59,276.56
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,446.37,319.67
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,498.63,361.58
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,550.78,402.16
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,601.68,440.74
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,651.81,477.67
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,699.5,511.62
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,745.91,543.75
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,789.89,572.2
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,832.08,598.55
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,870.64,623.29
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,907.02,646.48
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,938.97,665.32
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,968.36,682.4
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,994.6,698.85
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,1018.03,713.55
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,1037.1,726.17
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,1053.06,736.97
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,1064.35,744.37
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,1072.36,749.86
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,1074.08,751.89
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,1072.48,752.0
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,1067.05,751.13
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,1058.38,748.35
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,1043.1,740.25
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,1024.82,730.35
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,1001.1,718.21
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,974.68,704.31
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,942.52,685.14
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,908.2,664.46
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,867.66,641.84
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,825.59,617.74
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,783.45,592.0
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,733.54,560.16
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,675.84,522.48
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,618.68,483.92
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,552.4,435.58
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,488.41,385.99
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,415.59,328.26
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,344.22,269.19
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,254.97,192.99
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,170.09,96.06
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,65.2,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,10.48,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,16.69,5.22
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,24.07,14.77
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,28.81,19.38
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,36.44,26.23
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,39.37,28.87
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,42.19,31.28
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,44.01,32.73
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,45.73,34.03
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,78.39,39.38
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,125.24,63.26
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,181.03,102.52
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,231.78,142.06
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,283.05,184.77
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,335.69,229.08
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,388.08,272.35
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,441.14,315.01
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,492.92,355.45
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,544.65,394.43
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,594.55,430.98
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,644.03,466.01
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,691.44,499.49
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,737.61,531.26
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,780.82,557.73
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,822.28,582.15
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,861.04,607.01
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,897.66,630.42
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,930.31,649.91
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,960.46,667.74
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,986.13,684.17
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,1008.97,698.93
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,1024.44,709.54
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,1036.63,718.27
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,1047.79,726.48
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,1055.74,732.83
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,1057.97,735.74
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,1056.94,736.78
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,1050.16,735.31
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,1040.2,731.97
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,1024.7,723.96
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,1006.26,714.15
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,982.53,702.26
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,956.21,688.76
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,923.19,669.3
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,888.11,648.33
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,854.56,628.94
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,811.95,603.09
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,762.24,571.88
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,712.03,539.66
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,654.05,501.41
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,596.79,462.68
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,534.6,417.03
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,471.49,368.39
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,395.43,308.89
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,324.87,251.17
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,238.29,178.15
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,155.79,86.81
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,58.8,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,9.53,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,16.72,4.9
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,25.01,15.45
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,29.68,20.02
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,34.16,24.11
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,40.24,29.42
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,43.01,31.71
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,44.78,33.03
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,46.46,34.21
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,77.25,38.94
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,122.95,61.75
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,177.88,99.94
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,227.73,138.4
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,277.81,179.42
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,329.25,221.95
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,380.41,263.92
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,432.02,305.22
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,482.84,345.18
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,533.65,383.87
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,582.12,418.73
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,629.09,451.17
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,674.99,482.8
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,719.79,512.74
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,760.89,538.88
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,800.24,562.21
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,837.18,585.19
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,872.14,606.77
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,902.94,624.66
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,931.36,641.0
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,956.39,657.28
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,978.82,672.04
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,997.52,684.6
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,1013.33,695.5
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,1023.26,702.9
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,1030.05,708.53
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,1030.79,710.54
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,1028.39,710.76
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,1021.79,709.68
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,1012.14,706.79
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,996.12,698.74
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,977.33,688.97
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,953.26,676.77
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,926.72,662.91
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,901.84,650.24
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,866.95,630.97
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,825.93,606.48
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,783.59,580.74
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,733.86,549.62
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,683.77,517.53
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,630.32,482.5
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,574.21,444.54
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,508.4,395.74
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,445.39,347.27
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,370.25,288.43
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,300.6,231.61
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,216.07,160.74
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,135.52,74.76
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,49.73,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,8.58,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,18.1,5.34
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,28.71,18.37
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,36.81,25.92
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,43.54,31.97
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,47.67,35.56
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,51.58,38.77
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,53.61,40.25
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,55.5,41.54
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,83.22,45.64
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,126.18,66.53
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,175.82,99.44
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,222.53,133.51
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,270.48,171.01
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,320.26,210.19
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,369.96,248.68
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,420.6,286.79
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,474.99,327.54
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,524.15,363.82
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,571.94,397.62
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,620.53,431.0
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,665.84,463.06
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,710.02,493.81
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,750.49,520.47
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,789.18,544.62
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,825.87,567.65
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,860.58,589.4
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,890.25,607.21
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,917.51,623.52
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,942.24,639.63
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,964.41,654.25
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,976.48,662.86
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,985.31,669.67
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,995.03,678.56
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,1001.8,685.75
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,1004.57,689.18
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,1004.29,690.84
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,997.57,689.75
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,987.92,686.95
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,983.13,686.14
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,966.66,678.0
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,943.21,666.33
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,917.3,653.03
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,886.56,636.48
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,853.76,618.38
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,812.94,594.22
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,770.83,568.83
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,727.61,542.39
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,679.89,512.18
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,622.59,474.85
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,566.27,436.65
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,502.76,390.06
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,441.65,343.46
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,366.05,284.8
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,295.94,228.0
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,213.07,158.59
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,132.94,73.31
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,49.04,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,8.58,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,16.81,4.33
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,26.02,16.38
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,31.07,21.43
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,35.91,25.96
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,38.8,28.54
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,45.64,34.42
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,46.06,34.58
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,46.53,34.72
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,75.37,39.04
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,121.2,61.73
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,175.15,99.29
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,224.62,137.89
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,275.14,180.24
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,327.1,224.38
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,378.75,267.54
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,431.32,310.4
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,482.81,351.97
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,534.33,392.32
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,584.44,429.69
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,633.55,465.05
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,680.35,499.78
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,725.99,532.98
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,769.05,561.84
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,810.52,588.43
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,848.33,613.4
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,884.03,636.9
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,917.04,657.24
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,947.67,675.94
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,973.56,694.37
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,996.71,711.16
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,1014.68,723.31
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,1029.58,733.6
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,1041.27,743.24
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,1049.76,751.17
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,1053.03,754.78
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,1053.05,756.45
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,1047.85,755.62
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,1039.47,752.88
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,1025.9,746.85
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,1009.31,738.93
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,986.93,728.32
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,961.87,715.86
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,931.86,698.51
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,899.59,679.5
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,860.28,656.08
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,826.56,636.29
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,779.81,606.0
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,732.23,574.57
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,676.34,537.11
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,620.86,498.72
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,556.23,450.44
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,493.63,400.65
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,421.72,341.69
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,351.27,281.46
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,261.84,202.84
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,176.72,102.46
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,68.12,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,12.24,1.42
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,25.21,15.96
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,29.88,20.71
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,37.62,27.81
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,40.48,30.47
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,43.25,32.9
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,44.63,33.92
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,45.95,34.83
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,74.17,38.39
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,128.35,67.28
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,177.66,101.31
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,229.29,142.22
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,281.28,185.83
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,334.66,230.9
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,387.4,274.96
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,440.8,318.24
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,493.76,360.5
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,546.68,401.26
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,597.27,438.34
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,647.23,473.56
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,695.64,507.73
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,742.8,540.1
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,787.01,567.69
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,829.46,592.95
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,868.38,615.99
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,905.1,637.37
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,937.78,655.14
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,967.93,671.16
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,994.51,688.69
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,1018.26,704.57
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,1035.46,715.04
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,1049.43,723.63
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,1059.98,731.28
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,1067.24,737.07
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,1069.23,739.78
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,1067.93,740.63
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,1061.82,740.19
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,1052.51,737.86
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,1036.07,729.64
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,1016.66,719.61
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,992.9,707.61
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,966.49,693.89
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,933.58,676.14
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,898.63,656.85
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,864.95,637.86
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,822.14,612.35
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,771.14,580.91
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,719.73,548.38
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,661.54,510.69
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,604.02,472.13
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,538.8,425.16
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,472.74,374.86
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,394.97,313.47
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,322.87,253.87
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,231.27,175.9
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,144.51,81.37
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,53.83,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,13.15,1.5
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,27.08,17.37
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,33.86,23.99
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,40.29,29.92
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,43.76,33.04
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,47.06,35.82
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,48.95,37.26
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,50.69,38.49
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,81.57,46.26
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,125.81,67.57
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,172.13,98.7
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,221.07,136.28
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,270.48,177.02
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,321.65,219.71
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,378.71,265.96
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,430.23,307.02
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,480.7,346.08
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,531.34,383.83
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,580.59,419.23
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,629.37,452.96
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,675.8,484.89
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,721.18,515.17
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,763.83,542.94
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,804.94,567.83
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,842.36,591.32
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,877.79,613.46
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,910.27,632.87
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,940.46,650.79
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,965.54,666.9
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,987.96,681.48
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,1004.82,691.32
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,1018.67,699.41
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,1028.92,707.36
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,1036.05,713.52
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,1038.05,716.65
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,1036.89,717.96
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,1030.58,717.3
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,1021.21,714.83
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,1005.84,709.02
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,987.62,701.39
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,963.25,689.42
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,944.65,681.15
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,912.0,663.76
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,877.29,644.77
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,836.22,621.68
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,793.77,597.15
