Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,743.94,565.98
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,697.41,536.39
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,639.68,498.17
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,582.89,459.36
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,517.44,411.21
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,454.58,362.9
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,377.38,300.81
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,305.83,240.89
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,219.85,167.28
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,137.79,76.97
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,50.86,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,14.07,1.52
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,27.99,18.09
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,37.12,26.81
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,44.75,33.82
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,49.69,38.31
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,54.34,42.37
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,56.24,43.78
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,58.01,45.01
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,81.46,47.97
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,124.29,68.76
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,168.57,98.55
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,221.07,139.19
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,269.5,178.98
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,319.88,220.83
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,369.54,261.83
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,420.5,302.87
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,475.48,346.24
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,525.32,384.71
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,573.89,420.56
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,622.86,455.55
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,668.85,488.0
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,713.81,518.82
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,755.56,546.79
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,795.82,571.77
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,833.74,594.96
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,869.74,616.69
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,901.51,635.55
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,931.02,652.89
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,956.37,669.33
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,979.11,684.21
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,998.12,696.86
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,1014.23,707.82
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,1024.43,715.24
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,1031.49,720.85
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,1034.39,724.4
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,1034.12,726.08
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,1028.19,725.47
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,1019.16,723.02
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,1004.1,715.64
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,986.15,706.43
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,962.96,694.69
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,937.2,681.22
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,905.35,663.83
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,879.21,650.09
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,838.2,626.8
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,795.78,602.08
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,747.29,571.46
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,698.31,539.74
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,641.9,502.29
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,590.05,466.99
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,524.17,418.5
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,460.95,369.6
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,385.13,308.3
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,314.81,249.02
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,228.03,174.26
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,145.17,81.0
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,54.15,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,13.24,0.57
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,27.24,17.41
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,34.0,24.09
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,40.42,30.03
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,44.3,33.51
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,47.96,36.62
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,50.18,38.35
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,52.24,39.85
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,74.94,42.27
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,123.98,67.05
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,169.7,97.45
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,218.14,134.59
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,266.95,174.75
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,317.52,216.93
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,368.5,258.67
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,426.15,304.06
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,476.38,342.57
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,526.82,379.75
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,575.88,414.88
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,625.41,449.08
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,672.45,481.19
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,718.41,511.6
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,761.18,539.51
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,802.38,564.84
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,840.27,587.85
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,876.13,609.44
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,908.53,628.75
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,938.59,646.56
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,964.83,663.36
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,988.4,678.62
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,1004.16,689.25
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,1016.77,698.12
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,1027.57,706.03
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,1035.24,712.16
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,1037.76,715.79
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,1037.1,717.59
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,1030.79,717.04
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,1021.39,714.69
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,1006.47,707.88
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,988.66,699.27
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,965.13,688.04
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,939.06,675.07
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,914.8,663.15
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,880.35,644.29
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,839.47,620.8
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,797.19,595.86
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,748.23,565.65
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,698.75,534.27
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,644.9,499.46
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,588.38,461.38
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,522.09,413.11
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,458.46,364.46
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,382.3,304.13
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,311.68,245.54
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,224.67,170.94
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,141.46,77.65
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,52.56,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,12.38,0.0
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,25.41,15.89
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,31.81,22.26
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,37.88,27.91
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,41.47,31.15
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,44.87,34.06
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,46.86,35.61
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,48.71,36.95
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,75.66,43.47
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,119.74,63.74
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,165.67,94.25
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,214.32,131.75
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,263.73,172.44
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,321.41,219.98
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,371.86,261.77
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,423.22,303.36
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,473.78,343.76
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,524.5,383.1
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,573.56,419.58
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,621.75,454.28
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,668.26,487.54
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,713.78,519.3
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,755.93,548.45
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,796.52,574.59
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,834.62,599.83
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,870.79,623.76
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,902.33,644.65
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,931.57,664.09
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,957.5,681.13
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,980.83,696.58
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,1001.79,710.92
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,1019.87,723.52
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,1031.2,731.64
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,1039.37,737.92
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,1042.85,741.36
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,1043.11,742.9
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,1037.16,741.55
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,1028.05,738.32
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,1014.27,730.69
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,997.49,721.23
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,975.03,709.31
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,949.93,695.68
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,920.28,679.2
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,888.36,661.05
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,848.68,636.93
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,814.7,616.52
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,767.31,586.67
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,719.09,555.61
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,663.09,518.58
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,607.6,480.7
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,543.06,433.18
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,480.65,384.33
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,409.41,326.72
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,339.64,267.91
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,251.09,191.54
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,166.2,90.99
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,63.68,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,11.99,0.0
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,24.58,15.11
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,30.13,20.81
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,35.42,25.83
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,58.51,46.44
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,92.89,76.64
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,109.2,90.36
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,125.16,103.47
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,89.28,61.01
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,114.48,59.22
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,161.16,90.35
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,217.67,134.48
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,267.65,176.57
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,319.13,220.78
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,370.62,264.4
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,423.06,307.82
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,474.09,349.82
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,525.16,390.72
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,574.64,428.52
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,623.77,464.87
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,670.82,500.41
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,716.72,534.4
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,760.21,564.24
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,802.07,591.56
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,840.11,617.08
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,876.04,641.11
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,908.85,661.68
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,939.26,680.58
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,965.34,697.99
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,988.68,713.67
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,1006.44,725.83
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,1021.12,736.1
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,1032.49,743.81
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,1040.67,749.58
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,1043.65,752.43
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,1043.38,753.33
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,1038.4,752.57
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,1030.25,749.89
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,1016.43,742.39
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,999.61,733.19
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,977.01,720.89
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,951.77,706.83
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,920.67,689.14
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,887.39,669.8
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,848.04,645.65
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,814.3,625.18
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,766.38,594.27
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,717.78,562.23
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,661.42,524.48
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,605.61,485.86
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,540.73,437.4
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,481.98,390.55
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,406.09,328.57
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,335.65,268.39
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,247.26,191.0
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,162.44,88.6
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,62.08,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,11.59,0.0
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,23.73,14.46
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,29.33,20.27
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,34.67,25.37
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,59.0,47.15
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,94.19,78.11
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,110.48,91.89
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,126.43,105.05
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,103.48,75.22
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,127.75,79.13
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,158.91,93.98
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,216.23,134.16
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,266.61,176.63
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,318.49,221.12
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,370.37,265.39
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,422.96,309.23
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,473.95,351.43
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,524.94,392.44
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,574.89,431.57
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,623.61,468.66
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,669.98,503.2
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,715.23,536.12
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,758.12,566.24
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,799.42,593.38
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,837.34,619.03
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,873.25,643.22
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,905.26,663.43
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,934.92,681.99
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,960.34,699.08
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,983.04,714.47
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,1002.82,728.21
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,1019.65,740.25
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,1030.1,747.83
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,1037.35,753.48
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,1040.33,756.91
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,1040.06,758.36
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,1033.58,757.01
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,1023.94,753.7
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,1009.67,747.75
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,992.42,739.82
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,968.96,726.62
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,942.89,711.63
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,911.36,691.72
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,877.65,670.21
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,837.16,645.79
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,802.36,625.08
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,754.78,593.63
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,706.55,561.1
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,650.6,521.36
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,595.23,481.09
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,530.84,432.18
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,468.75,382.14
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,398.77,324.17
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,330.53,265.32
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,243.74,188.44
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,160.1,85.49
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,61.17,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,10.75,0.0
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,21.94,12.82
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,26.75,17.9
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,31.35,22.31
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,57.23,45.49
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,89.59,74.04
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,104.82,86.94
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,119.57,99.11
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,95.12,67.26
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,113.24,63.92
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,155.38,89.21
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,208.38,128.02
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,258.27,170.09
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,309.62,214.15
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,360.62,257.79
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,412.42,301.15
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,463.12,343.18
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,513.82,384.03
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,563.27,421.97
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,612.12,458.2
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,658.51,492.68
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,703.72,525.49
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,746.17,554.7
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,786.91,581.38
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,824.95,606.99
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,860.95,631.14
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,893.11,651.61
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,922.84,670.4
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,949.06,687.72
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,972.59,703.32
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,988.89,714.53
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,1002.04,723.84
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,1012.77,731.17
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,1020.37,736.58
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,1023.36,739.43
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,1023.18,740.37
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,1017.32,738.97
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,1008.35,735.67
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,994.33,727.99
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,977.4,718.62
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,955.27,706.9
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,930.56,693.43
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,900.09,675.94
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,867.51,656.86
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,835.91,637.94
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,795.25,612.35
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,747.62,581.34
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,699.34,549.23
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,643.6,511.54
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,588.47,473.15
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,527.81,427.33
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,466.21,378.22
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,391.22,316.73
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,321.73,257.2
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,235.79,181.37
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,152.53,78.92
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,57.85,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,10.35,0.0
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,21.11,12.04
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,25.96,17.19
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,33.41,24.13
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,36.44,26.98
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,39.37,29.59
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,40.9,30.85
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,42.36,31.99
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,59.21,32.79
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,111.69,58.04
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,158.78,89.05
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,208.12,127.63
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,257.75,169.75
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,308.83,214.05
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,360.03,257.9
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,411.95,301.31
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,462.91,342.82
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,513.92,382.97
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,563.41,420.65
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,612.43,456.68
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,659.03,490.97
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,704.46,523.54
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,747.27,551.52
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,788.48,576.88
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,826.41,600.9
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,862.24,623.35
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,894.53,643.34
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,924.39,661.66
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,950.35,678.8
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,973.56,694.24
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,991.2,706.52
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,1005.75,716.96
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,1016.56,724.81
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,1024.18,730.76
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,1027.07,733.84
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,1026.73,735.0
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,1021.21,732.66
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,1012.53,728.45
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,998.2,720.68
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,980.88,711.07
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,958.42,699.54
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,933.34,686.26
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,902.8,669.53
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,870.08,651.28
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,831.43,629.28
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,791.29,605.77
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,744.57,576.02
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,703.8,549.9
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,649.43,513.37
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,595.56,476.05
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,532.89,429.45
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,472.34,381.27
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,399.02,321.05
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,330.64,262.55
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,249.98,190.75
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,167.47,83.71
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,64.75,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,9.81,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,20.1,11.02
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,24.6,15.8
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,28.95,19.89
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,31.35,22.09
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,33.68,24.09
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,35.09,25.18
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,43.07,31.92
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,58.72,32.43
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,103.62,50.28
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,150.71,80.49
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,200.02,118.39
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,249.98,160.19
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,301.35,204.23
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,352.24,247.49
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,403.75,290.32
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,454.81,332.31
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,505.89,373.11
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,555.63,411.82
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,604.14,448.49
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,650.6,483.66
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,695.95,517.31
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,738.58,546.46
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,779.56,573.02
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,817.51,598.48
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,853.42,622.48
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,885.8,644.08
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,915.82,664.11
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,942.04,681.65
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,965.56,697.49
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,984.84,711.07
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,1001.14,723.07
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,1012.88,732.97
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,1021.45,740.97
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,1025.26,744.89
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,1025.82,746.82
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,1020.67,746.29
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,1012.33,743.77
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,999.8,737.41
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,984.24,729.08
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,962.96,717.74
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,938.98,704.57
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,909.89,687.8
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,878.47,669.28
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,840.11,646.42
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,800.13,622.03
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,755.31,592.65
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,709.61,562.04
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,656.63,526.03
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,610.1,493.82
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,547.9,447.13
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,487.67,398.46
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,415.45,338.51
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,348.0,279.78
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,260.33,201.07
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,176.13,86.27
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,70.53,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,10.9,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,22.21,12.9
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,26.57,17.83
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,33.62,24.49
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,36.2,26.98
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,38.73,29.26
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,39.9,30.15
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,41.05,30.96
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,62.29,37.22
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,108.57,55.72
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,156.46,86.9
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,206.69,126.41
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,258.18,170.67
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,311.08,217.32
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,363.43,263.6
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,416.48,309.69
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,468.74,354.09
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,521.0,397.19
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,571.88,437.31
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,622.05,475.56
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,670.12,511.94
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,717.01,546.51
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,761.22,577.3
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,803.68,605.4
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,843.31,631.56
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,880.85,656.11
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,914.52,677.88
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,945.69,697.88
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,973.29,716.54
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,998.11,733.4
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,1016.48,746.44
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,1031.68,757.51
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,1044.43,766.32
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,1053.95,773.12
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,1058.11,775.34
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,1058.91,775.5
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,1054.52,775.16
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,1046.87,772.82
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,1033.37,765.51
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,1016.74,756.21
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,994.78,744.17
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,970.04,730.26
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,939.77,711.07
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,907.15,690.23
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,868.44,666.06
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,828.07,640.45
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,780.95,608.61
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,739.59,580.53
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,683.03,542.11
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,626.87,502.84
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,562.12,454.56
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,499.42,404.53
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,423.06,341.8
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,351.67,280.41
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,265.34,203.53
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,176.66,82.53
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,69.04,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,10.5,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,21.35,11.97
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,25.76,16.96
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,32.76,23.53
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,35.83,26.38
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,38.8,28.97
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,39.97,29.85
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,41.12,30.65
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,60.81,36.51
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,107.28,54.0
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,155.71,84.5
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,206.45,123.12
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,257.73,165.66
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,310.42,210.34
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,363.2,255.01
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,416.64,299.25
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,468.85,341.93
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,520.99,383.29
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,571.92,422.44
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,621.71,459.52
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,669.18,493.96
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,715.45,526.61
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,758.66,555.91
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,800.07,582.29
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,839.0,607.72
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,875.84,631.65
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,908.4,651.38
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,938.43,669.39
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,964.42,686.13
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,987.62,701.15
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,1007.0,712.73
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,1023.31,722.44
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,1035.02,731.96
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,1043.48,739.62
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,1046.18,742.3
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,1045.58,743.07
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,1040.72,741.63
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,1032.64,738.27
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,1018.42,731.07
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,1001.17,722.0
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,978.54,710.34
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,953.2,696.89
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,922.11,680.05
