Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,888.83,661.51
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,849.92,638.37
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,809.45,613.81
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,768.05,588.3
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,718.85,556.55
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,663.04,519.68
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,607.69,481.87
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,542.87,434.78
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,480.25,386.07
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,407.86,326.91
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,337.32,266.79
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,247.45,188.01
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,159.37,69.36
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,61.48,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,9.65,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,21.37,11.85
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,26.27,17.37
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,31.01,21.95
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,33.74,24.55
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,36.39,26.93
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,37.68,27.94
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,45.42,34.56
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,57.2,34.68
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,104.06,51.75
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,152.78,82.49
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,203.73,121.67
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,255.25,164.82
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,308.13,210.15
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,360.49,255.07
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,413.41,299.51
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,465.82,343.0
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,518.17,385.2
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,568.85,424.23
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,618.72,461.37
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,666.7,496.99
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,713.45,530.85
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,757.38,561.01
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,799.55,588.49
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,838.55,614.62
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,875.39,639.2
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,909.07,660.29
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,940.26,679.64
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,967.46,697.47
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,991.85,713.51
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,1008.99,725.2
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,1022.87,734.92
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,1035.11,743.17
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,1044.13,749.46
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,1047.84,752.76
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,1048.23,754.06
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,1042.89,753.13
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,1034.31,750.25
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,1022.01,743.95
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,1006.61,735.73
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,984.4,724.15
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,959.45,710.75
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,929.81,692.7
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,897.8,672.98
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,857.92,649.69
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,816.43,624.91
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,770.53,595.79
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,730.36,570.19
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,674.47,531.58
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,619.01,492.48
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,554.41,444.66
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,491.9,395.13
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,414.91,332.37
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,343.03,271.06
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,256.08,194.05
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,166.04,67.41
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,64.65,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,10.15,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,20.59,11.09
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,27.79,18.65
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,32.92,23.54
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,35.98,26.38
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,38.94,28.97
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,40.51,30.2
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,42.02,31.3
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,51.49,30.86
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,105.69,53.34
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,154.34,83.09
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,205.35,121.21
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,257.26,163.66
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,310.59,208.23
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,363.39,252.2
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,416.89,295.66
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,470.03,337.3
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,523.17,377.25
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,574.02,414.19
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,623.49,448.67
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,671.85,482.47
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,719.05,514.53
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,762.99,542.1
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,805.26,566.49
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,844.14,590.77
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,880.88,613.6
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,914.47,633.63
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,945.63,652.07
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,971.98,668.37
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,995.51,683.02
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,1015.14,695.09
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,1031.69,705.33
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,1043.13,713.54
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,1051.29,719.92
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,1054.14,723.24
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,1053.67,724.69
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,1048.4,724.4
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,1039.89,722.27
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,1025.21,715.38
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,1007.5,706.67
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,984.39,695.64
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,958.57,682.84
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,926.53,666.25
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,892.33,648.0
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,851.92,624.98
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,810.0,600.51
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,768.43,575.97
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,719.11,545.27
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,661.87,508.47
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,605.23,470.74
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,537.94,422.77
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,477.29,376.48
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,399.73,315.23
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,327.92,255.66
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,234.56,175.15
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,142.79,51.5
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,54.44,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,12.39,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,20.65,10.7
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,26.4,17.01
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,31.88,22.1
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,38.24,27.77
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,41.52,30.58
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,43.35,32.0
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,45.11,33.28
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,52.53,39.31
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,98.14,47.49
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,153.27,81.67
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,203.62,118.25
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,255.0,159.21
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,307.91,202.39
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,360.24,245.16
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,413.35,287.61
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,465.36,328.79
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,517.41,368.8
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,568.36,406.86
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,618.83,443.46
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,666.79,477.31
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,713.57,509.49
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,757.61,538.58
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,799.94,564.68
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,838.8,589.18
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,875.52,612.21
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,908.71,632.38
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,939.41,650.91
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,966.13,667.96
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,990.05,683.36
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,1007.92,695.5
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,1022.62,705.83
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,1034.47,715.28
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,1043.09,722.91
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,1046.49,726.35
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,1046.6,727.91
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,1040.9,726.82
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,1031.98,723.87
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,1017.46,716.38
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,999.94,707.09
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,977.06,695.9
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,951.51,682.94
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,919.18,665.45
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,884.71,646.35
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,844.67,622.74
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,810.31,602.69
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,761.37,572.36
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,711.82,540.93
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,654.26,503.53
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,597.36,465.3
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,534.09,419.89
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,470.15,371.11
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,392.31,309.57
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,320.32,249.78
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,227.42,169.39
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,135.56,42.97
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,51.42,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,12.39,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,20.72,10.74
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,26.9,17.64
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,32.78,23.17
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,35.8,25.97
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,42.42,31.76
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,44.62,33.51
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,46.71,35.1
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,52.26,39.6
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,96.96,48.28
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,144.04,76.52
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,200.95,119.11
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,251.38,160.08
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,303.43,203.51
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,355.41,246.93
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,408.28,290.16
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,460.36,332.4
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,512.56,373.54
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,562.76,411.39
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,612.24,447.46
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,659.83,481.9
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,706.32,514.67
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,750.06,543.65
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,792.19,569.32
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,831.46,594.97
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,868.67,619.18
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,901.89,640.74
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,932.72,660.77
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,959.71,678.07
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,983.96,693.67
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,1003.5,705.21
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,1019.97,714.89
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,1031.82,724.13
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,1040.44,731.51
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,1043.8,734.55
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,1043.86,735.68
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,1038.62,734.83
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,1030.16,732.08
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,1016.99,725.26
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,1000.76,716.59
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,978.23,704.8
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,952.99,691.26
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,921.72,673.95
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,888.18,654.98
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,848.82,631.59
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,807.92,606.82
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,766.93,581.73
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,718.1,550.48
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,661.13,513.19
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,604.74,475.01
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,538.35,427.05
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,474.35,377.66
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,401.13,318.36
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,329.79,258.03
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,235.62,175.78
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,142.19,38.44
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,54.57,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,12.39,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,20.83,10.6
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,26.56,17.35
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,32.02,22.59
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,35.08,25.44
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,41.66,31.22
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,43.48,32.66
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,45.23,33.96
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,49.21,37.22
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,94.46,46.85
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,149.36,81.16
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,199.59,118.53
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,250.49,160.23
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,302.95,204.45
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,355.47,248.77
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,408.86,292.91
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,460.85,335.6
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,512.89,377.13
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,563.9,416.02
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,614.32,453.18
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,662.17,488.19
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,708.85,521.47
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,752.8,550.62
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,795.06,576.39
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,834.24,602.2
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,871.32,626.54
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,904.92,647.21
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,936.06,666.2
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,963.25,684.0
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,987.67,700.09
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,1006.49,712.68
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,1022.19,723.43
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,1034.11,733.12
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,1042.8,740.92
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,1046.22,744.01
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,1046.33,745.17
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,1041.13,744.32
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,1032.7,741.54
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,1018.64,734.04
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,1001.56,724.68
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,979.08,712.78
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,953.89,699.11
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,922.81,680.32
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,889.5,659.96
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,849.63,637.32
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,815.36,618.16
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,766.92,587.32
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,717.78,555.36
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,660.91,517.6
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,604.6,478.94
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,537.68,429.18
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,477.28,381.32
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,398.51,317.46
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,325.72,255.67
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,231.76,172.94
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,137.98,29.07
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,52.91,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,11.44,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,19.06,9.11
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,26.18,17.16
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,31.38,22.21
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,34.5,25.2
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,37.52,27.95
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,38.75,28.91
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,39.95,29.77
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,49.8,38.15
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,96.83,48.69
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,145.27,77.02
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,196.11,114.6
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,248.36,157.77
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,302.1,203.63
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,355.22,248.82
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,409.05,293.7
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,462.13,337.59
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,515.2,380.26
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,566.83,419.8
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,617.43,457.24
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,665.74,492.92
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,712.82,526.82
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,757.63,556.75
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,800.65,583.36
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,839.98,609.35
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,877.14,633.82
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,910.36,654.64
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,941.01,673.71
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,968.47,692.09
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,993.12,708.72
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,1012.16,721.86
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,1028.05,733.1
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,1040.1,742.94
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,1048.87,750.85
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,1051.85,754.0
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,1051.49,755.17
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,1046.83,754.94
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,1038.91,752.75
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,1024.81,745.49
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,1007.64,736.56
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,985.05,724.77
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,959.72,711.14
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,928.01,693.11
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,894.06,673.39
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,854.0,649.86
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,819.5,629.87
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,770.83,598.63
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,721.45,566.18
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,663.97,527.39
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,607.07,487.7
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,540.6,437.47
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,476.46,386.02
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,401.1,323.69
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,327.8,260.47
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,234.41,176.5
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,140.56,20.11
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,54.28,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,10.96,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,18.2,8.25
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,25.77,16.85
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,31.45,22.36
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,34.55,25.36
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,37.57,28.11
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,38.79,29.06
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,39.98,29.93
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,48.33,37.03
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,94.64,47.98
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,143.07,76.28
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,193.92,114.2
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,245.4,157.05
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,298.36,202.63
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,351.27,247.94
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,404.95,292.91
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,457.73,336.69
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,510.51,379.15
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,561.78,418.35
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,612.16,455.47
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,660.33,490.98
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,707.27,524.69
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,751.42,554.07
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,793.8,580.1
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,833.03,606.42
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,870.09,631.25
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,903.55,652.38
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,934.49,671.8
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,961.46,690.0
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,985.59,706.44
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,1005.33,718.71
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,1021.94,729.06
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,1033.91,739.17
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,1042.58,747.36
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,1046.4,751.1
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,1046.87,752.85
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,1042.02,752.2
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,1033.89,749.58
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,1020.43,742.75
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,1003.84,733.95
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,981.46,722.27
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,956.33,708.76
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,925.56,690.24
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,892.44,670.04
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,853.27,647.6
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,812.44,623.57
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,765.53,593.44
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,717.84,562.1
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,668.65,529.69
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,613.34,491.46
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,548.54,443.29
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,485.97,393.2
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,409.14,329.91
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,337.67,268.03
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,245.11,183.46
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,153.6,8.77
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,61.94,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,10.01,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,17.91,7.74
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,22.49,13.94
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,26.94,18.26
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,29.85,21.06
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,32.67,23.62
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,39.06,29.19
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,41.11,30.8
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,42.65,31.9
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,87.08,41.71
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,135.69,69.55
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,186.59,107.23
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,238.49,149.98
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,291.78,195.3
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,344.77,240.46
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,398.37,285.13
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,451.36,328.79
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,504.29,371.06
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,556.36,410.72
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,607.33,448.16
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,655.64,483.76
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,702.72,517.61
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,747.09,548.21
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,789.66,575.71
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,828.97,601.7
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,866.1,626.17
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,899.24,647.03
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,929.81,666.14
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,957.21,684.21
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,981.77,700.52
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,1000.9,712.0
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,1016.83,721.54
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,1028.78,731.26
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,1037.47,739.08
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,1041.31,742.86
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,1041.82,744.67
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,1036.55,744.1
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,1028.0,741.56
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,1014.71,734.91
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,998.32,726.32
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,976.07,714.79
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,951.06,701.43
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,920.55,684.82
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,887.73,666.43
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,848.44,642.84
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,807.56,617.76
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,760.03,587.44
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,718.33,560.68
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,662.29,523.26
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,606.76,484.91
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,541.21,436.92
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,477.96,387.09
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,400.35,322.93
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,328.16,260.34
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,240.23,178.82
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,145.67,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,57.05,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,10.01,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,18.0,7.41
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,23.04,14.34
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,27.92,19.11
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,30.34,21.43
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,32.72,23.55
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,39.44,29.39
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,41.85,31.31
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,43.37,32.39
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,85.87,41.32
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,134.75,68.87
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,185.93,106.43
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,237.84,148.84
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,291.2,193.82
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,344.3,238.63
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,398.08,282.86
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,450.88,324.85
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,503.65,365.03
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,556.49,403.93
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,608.05,440.31
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,656.58,475.44
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,703.93,508.89
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,748.32,538.53
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,791.05,564.9
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,830.47,590.82
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,867.71,615.27
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,901.74,636.35
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,933.27,655.76
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,960.83,673.6
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,985.54,689.74
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,1005.47,703.4
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,1022.24,715.23
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,1034.29,723.83
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,1043.02,730.52
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,1046.89,734.34
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,1047.39,736.21
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,1043.05,736.7
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,1035.4,735.25
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,1021.51,728.42
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,1004.5,719.68
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,982.58,708.95
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,957.87,696.37
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,926.72,679.45
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,893.27,660.81
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,854.08,639.27
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,813.23,616.08
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,765.09,585.91
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,716.26,554.5
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,666.42,522.27
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,610.52,484.21
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,544.24,436.09
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,480.39,386.08
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,402.84,322.47
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,330.73,260.29
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,235.73,173.54
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,144.98,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,57.01,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,10.01,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,18.08,7.06
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,23.59,14.77
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,28.89,19.95
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,32.12,23.0
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,35.25,25.8
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,36.57,26.86
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,37.87,27.81
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,45.87,34.65
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,86.34,43.02
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,134.32,69.6
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,184.68,106.43
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,236.44,148.92
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,289.65,194.22
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,342.23,239.3
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,395.49,284.1
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,447.98,327.13
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,500.42,368.67
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,551.33,407.62
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,601.53,444.65
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,649.76,480.18
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,696.76,513.89
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,740.63,544.11
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,782.69,571.06
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,822.32,596.14
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,859.8,619.58
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,893.34,640.59
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,924.33,659.86
