Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,950.8,677.57
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,974.4,693.51
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,993.16,706.44
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,1008.69,717.44
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,1020.09,727.12
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,1028.23,734.88
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,1032.55,739.15
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,1033.55,741.43
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,1028.3,740.48
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,1019.79,737.59
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,1006.97,730.79
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,991.02,722.08
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,969.4,710.92
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,945.05,697.94
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,914.35,680.61
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,881.26,661.51
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,842.44,637.88
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,802.0,612.8
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,755.7,583.08
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,708.56,552.12
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,659.41,519.78
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,604.19,481.64
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,540.25,434.7
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,478.44,385.85
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,401.56,322.33
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,330.09,260.26
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,238.14,174.28
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,145.76,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,59.09,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,9.53,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,17.16,5.87
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,23.2,14.25
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,28.99,19.83
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,31.77,22.48
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,34.5,24.9
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,35.86,25.99
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,43.34,32.34
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,45.21,33.7
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,84.33,41.27
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,133.36,67.78
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,184.85,104.86
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,237.03,147.24
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,290.7,192.61
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,344.2,238.2
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,398.42,283.62
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,451.92,327.94
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,505.4,370.98
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,558.05,411.27
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,608.86,448.75
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,657.61,484.48
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,705.2,518.39
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,749.88,548.53
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,792.92,574.93
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,832.63,600.91
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,870.2,625.37
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,904.23,646.08
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,935.77,665.05
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,962.93,682.27
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,987.26,697.7
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,1008.05,711.51
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,1025.75,723.48
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,1036.96,732.38
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,1044.82,739.35
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,1048.85,742.85
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,1049.52,744.37
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,1043.8,743.21
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,1034.76,740.09
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,1020.53,733.74
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,1003.21,725.48
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,980.42,713.69
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,954.86,700.07
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,921.61,681.46
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,886.33,661.27
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,845.79,636.74
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,803.7,610.78
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,753.81,578.95
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,697.17,541.46
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,638.83,502.23
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,581.23,462.14
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,509.7,407.42
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,438.41,350.55
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,358.35,285.12
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,284.69,222.24
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,193.08,138.46
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,97.82,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,36.48,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,11.44,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,19.59,6.89
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,27.65,17.97
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,35.28,25.21
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,40.23,29.79
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,44.92,33.93
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,45.35,34.17
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,50.56,38.48
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,51.92,39.35
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,86.89,45.91
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,132.77,69.88
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,181.96,104.3
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,239.54,150.05
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,291.79,193.38
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,343.99,237.13
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,397.15,280.99
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,449.23,323.06
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,501.49,363.97
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,552.37,402.59
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,602.69,439.52
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,650.79,474.33
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,697.81,507.39
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,740.39,536.56
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,780.71,562.57
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,819.51,587.86
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,856.33,611.74
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,882.68,627.4
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,905.29,640.66
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,930.79,657.12
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,953.77,671.98
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,970.46,682.91
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,977.19,687.63
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,986.77,694.34
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,993.36,699.26
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,987.41,696.34
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,985.11,695.93
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,976.14,691.11
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,964.32,684.61
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,939.38,669.74
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,912.15,653.45
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,884.14,637.95
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,854.02,620.92
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,818.39,600.02
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,781.1,577.75
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,734.89,548.31
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,683.47,514.74
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,639.94,486.47
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,595.38,456.69
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,534.43,414.74
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,475.31,372.61
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,420.75,331.84
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,367.31,290.1
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,290.95,228.71
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,220.97,170.26
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,150.82,105.51
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,56.08,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,6.67,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,10.96,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,18.72,5.55
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,27.78,17.86
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,36.32,25.88
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,41.21,30.46
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,45.86,34.62
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,47.79,36.16
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,49.64,37.53
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,50.93,38.34
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,89.45,48.79
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,136.4,73.28
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,185.96,107.55
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,235.97,146.48
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,288.02,188.66
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,340.69,231.8
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,393.67,274.3
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,445.47,314.66
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,502.38,357.14
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,547.69,390.24
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,595.64,423.7
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,642.62,456.7
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,688.84,488.32
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,728.9,515.02
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,765.86,539.1
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,803.76,564.67
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,840.08,588.14
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,862.09,601.05
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,883.78,613.82
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,908.25,629.7
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,930.45,644.16
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,939.75,649.73
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,945.8,652.97
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,953.23,659.75
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,957.9,664.89
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,941.02,654.87
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,920.17,642.42
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,907.72,637.09
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,892.91,630.2
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,854.89,607.51
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,815.6,583.72
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,784.64,565.94
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,752.21,546.88
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,688.58,506.09
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,638.06,473.27
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,590.63,443.09
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,543.15,412.06
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,485.78,372.76
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,429.49,333.09
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,371.36,291.38
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,302.93,240.3
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,245.32,195.39
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,189.01,150.09
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,134.07,104.68
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,89.08,66.58
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,43.35,26.54
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,5.72,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.86,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,8.58,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,14.03,2.17
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,29.03,19.04
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,43.48,32.31
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,55.32,43.06
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,66.61,53.07
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,73.96,59.26
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,80.91,64.9
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,85.98,68.77
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,114.6,75.03
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,153.7,95.12
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,196.94,124.22
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,242.21,158.96
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,290.16,197.24
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,337.14,234.73
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,386.49,273.46
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,435.97,311.96
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,486.38,349.99
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,540.99,390.18
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,600.37,432.89
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,647.83,466.43
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,694.27,498.33
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,737.33,527.21
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,778.32,553.49
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,816.9,576.54
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,853.53,598.07
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,881.59,614.37
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,906.22,628.52
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,931.37,644.31
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,953.98,658.56
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,973.43,671.36
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,983.05,678.23
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,992.78,686.39
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,999.48,692.81
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,990.4,688.19
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,984.95,686.04
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,976.56,683.55
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,965.32,679.37
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,934.2,661.57
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,900.9,642.33
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,872.21,626.92
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,841.45,609.74
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,788.66,577.08
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,740.63,546.93
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,693.31,517.97
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,645.66,487.98
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,584.88,446.46
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,525.56,404.91
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,452.15,353.3
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,393.45,310.65
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,326.81,259.52
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,263.4,209.13
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,197.41,155.08
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,134.59,102.41
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,81.19,53.34
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,18.55,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,9.53,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,15.71,2.1
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,27.55,17.29
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,38.92,27.71
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,47.64,35.48
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,54.58,41.47
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,57.65,43.94
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,60.56,46.13
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,62.41,47.34
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,90.24,51.79
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,133.09,72.55
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,179.79,103.51
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,233.92,144.49
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,284.38,184.22
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,334.35,223.86
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,385.96,264.01
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,437.02,303.09
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,488.58,341.15
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,537.9,375.44
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,586.09,407.39
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,632.48,437.2
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,679.28,465.92
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,720.14,490.4
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,760.41,513.66
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,798.52,537.88
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,834.89,560.48
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,859.92,576.01
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,881.33,589.48
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,906.33,606.34
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,928.98,621.76
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,944.57,633.06
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,957.32,642.8
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,966.19,649.63
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,972.14,654.86
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,965.75,653.46
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,950.72,646.92
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,940.52,643.63
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,927.62,638.69
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,890.58,617.39
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,848.52,592.23
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,818.17,576.34
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,786.2,558.96
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,736.28,527.7
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,686.39,495.91
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,639.24,467.65
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,578.92,429.61
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,522.08,391.7
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,466.56,353.54
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,407.36,311.88
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,349.95,270.16
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,291.18,225.99
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,234.32,181.73
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,172.08,131.72
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,112.19,82.63
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,67.14,41.41
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,14.17,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,9.05,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,14.91,0.62
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,26.75,16.22
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,38.11,26.5
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,46.63,33.99
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,54.76,40.89
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,60.61,45.64
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,65.38,49.32
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,67.75,50.9
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,92.18,54.61
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,133.75,75.1
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,178.2,104.28
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,223.09,137.72
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,270.38,174.68
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,318.47,212.74
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,367.08,250.6
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,414.62,287.33
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,463.04,323.85
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,509.1,357.79
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,553.84,389.82
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,598.17,421.78
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,642.21,452.94
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,679.83,477.98
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,715.17,500.99
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,750.68,525.21
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,784.92,548.36
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,807.04,562.61
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,825.74,574.57
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,848.46,589.78
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,869.24,603.68
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,878.5,609.99
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,884.93,614.59
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,891.42,620.68
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,895.43,625.27
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,881.54,616.71
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,866.52,607.47
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,853.65,601.54
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,838.63,594.19
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,807.37,574.29
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,774.78,553.45
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,743.81,536.28
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,698.71,509.47
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,655.87,482.35
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,612.82,454.53
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,566.78,423.96
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,520.78,392.84
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,471.56,358.92
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,422.69,324.45
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,366.24,283.66
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,311.12,242.66
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,259.39,203.1
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,208.57,162.94
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,151.05,116.13
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,94.96,69.7
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,55.64,32.81
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,10.97,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,8.58,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,14.12,0.0
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,26.39,16.1
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,38.18,26.99
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,46.32,34.3
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,54.09,41.04
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,58.66,44.8
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,62.3,47.62
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,64.44,49.06
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,87.59,52.29
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,128.25,71.48
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,172.62,100.64
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,218.66,135.45
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,267.07,173.82
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,320.42,216.28
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,369.8,255.31
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,418.46,293.58
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,467.8,331.31
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,515.28,365.83
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,561.03,397.8
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,605.7,429.25
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,649.89,459.58
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,689.36,485.88
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,726.88,510.33
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,763.22,534.9
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,798.09,557.85
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,822.53,572.7
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,846.81,587.49
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,871.48,603.43
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,893.96,618.04
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,898.71,621.68
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,899.85,622.27
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,907.17,629.27
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,911.88,634.66
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,902.05,628.97
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,887.53,620.45
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,875.93,615.48
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,862.03,609.03
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,832.75,590.76
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,801.96,571.47
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,771.65,553.89
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,739.87,535.1
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,697.4,508.76
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,641.08,472.71
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,594.99,443.63
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,548.92,413.76
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,498.09,378.95
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,447.95,343.77
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,389.81,301.94
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,333.31,260.05
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,275.9,216.18
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,220.18,172.14
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,160.41,123.5
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,102.52,75.48
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,58.96,34.07
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,10.94,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,7.15,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,11.7,0.0
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,25.59,15.35
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,38.96,27.63
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,49.77,37.33
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,60.09,46.36
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,66.52,51.72
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,72.62,56.58
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,77.26,60.07
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,98.2,62.97
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,136.78,81.02
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,179.26,108.4
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,223.31,141.15
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,269.96,177.51
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,317.03,214.77
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,365.8,252.81
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,413.27,289.59
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,461.62,325.98
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,507.63,359.02
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,551.19,389.03
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,594.39,418.88
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,637.37,447.79
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,676.37,473.56
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,713.89,497.82
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,749.61,521.79
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,784.12,544.73
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,809.42,560.3
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,832.06,574.04
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,855.28,589.44
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,876.46,603.53
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,895.22,615.46
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,911.7,625.96
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,920.22,633.24
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,926.07,639.01
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,915.15,632.8
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,901.34,624.84
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,890.38,620.76
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,876.92,615.05
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,843.42,595.89
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,811.59,577.53
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,781.98,560.75
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,750.86,542.71
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,707.29,515.87
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,663.27,488.21
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,603.73,450.3
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,557.89,420.82
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,505.09,385.36
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,453.11,349.44
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,394.43,307.13
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,337.44,264.73
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,278.99,219.77
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,222.43,174.77
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,161.58,124.93
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,102.68,75.78
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,58.36,32.47
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,10.49,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,9.53,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,18.08,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,28.65,17.71
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,38.24,26.97
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,48.32,36.05
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,57.93,44.5
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,63.34,49.0
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,68.32,52.96
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,71.78,55.5
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,91.98,58.33
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,130.99,75.89
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,174.14,103.55
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,219.05,137.25
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,266.53,174.79
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,314.0,212.91
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,363.49,252.2
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,417.43,294.57
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,467.12,332.96
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,515.45,368.97
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,570.26,408.5
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,616.47,441.67
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,661.81,473.39
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,704.23,502.36
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,745.11,529.49
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,782.92,553.8
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,818.89,576.8
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,848.46,595.86
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,875.3,613.22
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,900.91,629.57
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,924.01,644.36
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,936.72,652.68
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,939.9,655.16
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,949.56,661.92
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,956.36,666.93
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,955.46,667.24
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,957.63,669.66
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,949.59,666.85
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,938.74,662.42
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,917.0,651.07
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,892.92,638.24
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,865.72,623.31
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,836.41,606.88
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,795.65,582.6
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,753.72,557.19
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,702.51,524.48
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,656.76,494.76
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,600.28,456.49
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,544.81,417.98
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,483.96,374.99
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,425.14,332.02
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,356.99,280.21
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,292.6,229.39
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,221.9,171.89
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,156.28,116.77
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,81.73,45.03
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,16.4,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,11.91,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,21.76,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,25.72,15.41
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,31.64,21.53
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,36.72,26.26
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,41.56,30.54
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,44.46,32.96
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,47.19,35.11
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,48.58,36.04
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,72.95,41.96
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,117.08,61.17
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,164.28,91.83
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,212.9,129.24
