Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,263.63,170.76
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,314.32,212.75
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,372.34,259.67
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,422.77,300.6
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,473.53,340.68
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,522.44,377.48
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,565.59,408.83
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,611.64,442.84
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,658.42,476.46
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,698.75,504.05
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,738.69,530.67
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,776.65,556.02
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,812.91,579.23
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,841.57,596.15
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,867.29,611.11
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,892.37,627.21
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,915.05,641.82
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,938.25,656.81
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,958.89,670.26
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,969.41,677.45
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,976.89,682.93
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,969.61,679.29
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,959.13,673.83
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,950.26,670.88
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,944.32,669.89
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,913.79,651.74
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,881.14,632.27
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,853.35,616.92
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,823.52,600.04
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,774.4,569.68
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,720.8,535.36
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,674.56,506.62
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,628.03,476.88
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,569.17,436.35
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,511.71,395.79
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,450.41,351.89
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,379.38,299.22
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,313.88,248.65
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,251.74,198.9
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,185.45,144.32
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,122.66,91.28
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,67.66,34.22
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,11.26,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,7.63,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,12.62,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,23.01,13.13
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,32.66,22.5
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,38.56,28.04
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,44.15,33.08
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,46.12,34.71
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,48.02,36.15
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,49.73,37.36
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,67.17,38.76
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,115.64,61.25
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,162.2,91.32
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,210.69,128.44
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,261.28,169.55
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,311.33,210.96
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,368.84,257.35
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,419.85,298.62
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,471.23,339.07
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,520.74,376.43
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,569.96,412.32
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,616.79,446.31
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,662.69,478.75
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,705.69,508.34
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,746.91,535.67
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,785.0,560.25
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,821.15,583.45
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,851.91,602.2
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,880.04,619.22
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,906.12,635.86
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,929.6,650.91
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,945.98,660.56
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,959.32,668.43
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,969.91,677.12
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,977.46,684.08
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,977.27,685.29
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,982.48,690.06
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,975.16,688.11
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,964.8,684.4
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,946.13,674.05
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,924.8,662.09
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,899.95,649.17
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,872.71,634.59
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,839.37,614.52
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,800.12,590.3
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,755.82,564.42
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,710.6,537.25
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,653.2,499.57
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,596.46,461.06
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,534.71,418.46
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,474.57,375.2
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,396.93,315.77
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,328.4,260.96
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,251.9,197.72
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,182.35,137.75
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,90.47,43.52
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,7.15,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,11.92,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,22.19,12.46
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,31.87,22.01
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,37.81,27.57
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,43.44,32.61
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,46.25,34.98
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,48.9,37.09
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,50.58,38.26
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,66.25,39.14
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,115.98,62.15
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,163.32,92.7
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,211.85,129.74
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,262.61,170.97
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,314.06,213.68
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,366.43,256.6
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,417.84,298.55
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,474.74,343.31
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,524.7,381.44
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,574.3,418.14
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,621.52,452.63
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,667.88,485.61
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,708.8,514.0
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,746.95,539.85
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,785.21,565.82
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,821.72,589.83
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,852.78,609.25
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,878.17,624.94
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,904.56,642.34
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,928.54,658.21
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,950.08,672.6
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,968.98,685.41
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,979.18,692.49
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,986.32,697.81
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,980.39,694.95
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,971.27,690.24
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,968.9,691.14
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,957.9,686.55
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,934.75,672.78
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,909.22,657.55
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,880.77,641.45
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,850.15,623.81
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,810.44,600.07
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,769.35,575.06
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,722.58,546.57
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,670.01,512.88
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,615.13,475.39
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,560.88,437.34
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,497.36,391.71
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,435.96,346.06
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,369.51,294.74
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,306.48,244.03
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,231.67,181.95
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,163.19,122.78
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,81.12,33.78
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,9.53,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,19.06,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,24.64,14.28
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,33.89,23.69
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,40.64,30.0
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,47.03,35.72
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,50.06,38.3
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,52.95,40.59
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,54.82,41.91
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,69.03,42.48
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,114.75,61.19
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,169.09,96.67
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,218.46,134.25
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,270.09,176.3
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,322.55,219.84
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,375.54,263.27
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,427.28,304.82
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,479.58,345.59
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,530.52,384.13
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,584.39,423.36
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,631.79,457.95
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,678.32,491.09
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,716.78,517.42
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,753.16,541.64
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,791.72,568.6
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,828.62,593.46
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,850.9,608.57
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,872.25,623.16
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,897.42,639.92
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,920.28,655.15
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,937.91,667.08
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,952.86,677.42
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,961.65,685.07
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,967.55,691.04
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,956.82,685.23
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,943.01,677.29
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,931.98,672.64
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,918.24,666.2
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,891.62,649.5
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,859.63,629.28
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,829.42,612.49
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,797.48,594.32
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,761.58,572.25
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,724.18,548.85
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,676.72,518.13
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,628.98,486.56
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,586.04,457.47
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,541.99,426.76
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,478.22,380.1
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,416.59,333.54
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,364.11,292.73
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,312.59,250.76
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,235.7,186.38
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,165.28,124.79
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,81.19,27.72
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,5.72,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,11.44,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,26.92,16.07
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,40.91,30.06
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,56.18,44.12
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,70.9,57.42
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,80.64,65.88
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,89.99,73.7
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,76.85,61.8
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,76.32,51.81
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,116.36,67.12
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,164.3,96.64
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,212.49,133.5
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,268.52,178.91
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,319.16,221.21
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,370.4,263.43
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,421.07,304.49
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,472.45,344.95
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,521.4,382.43
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,569.13,417.75
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,615.57,452.04
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,661.37,485.04
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,697.87,510.08
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,729.34,531.05
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,765.87,557.02
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,801.02,581.73
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,820.93,593.61
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,836.58,602.51
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,858.91,618.29
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,879.2,632.63
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,895.34,644.64
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,909.12,655.15
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,916.19,661.79
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,920.6,666.81
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,902.85,655.06
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,881.83,641.22
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,868.99,634.87
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,853.9,626.96
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,824.31,608.91
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,793.17,589.67
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,761.25,570.97
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,727.91,550.96
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,691.25,527.51
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,640.68,493.92
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,593.29,462.23
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,545.98,429.8
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,501.89,398.79
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,457.31,366.56
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,397.41,321.43
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,339.4,276.33
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,287.68,234.96
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,236.86,192.7
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,169.73,135.39
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,105.61,79.06
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,50.16,10.23
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,14.3,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,23.14,12.85
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,35.17,25.13
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,41.85,31.61
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,48.2,37.5
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,56.65,45.04
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,84.49,69.5
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,97.91,80.89
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,111.36,87.85
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,127.06,99.98
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,143.08,112.09
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,184.09,143.17
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,218.28,168.31
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,270.02,204.51
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,333.12,249.99
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,386.88,287.28
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,482.98,358.93
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,533.86,398.18
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,583.56,435.29
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,631.43,470.94
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,678.34,504.91
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,720.19,534.18
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,759.37,560.87
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,798.13,586.37
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,835.04,609.5
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,867.2,629.68
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,893.83,646.18
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,920.13,663.42
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,943.85,679.02
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,963.31,690.97
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,987.2,705.81
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,997.33,713.32
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,1004.29,719.03
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,1008.3,721.56
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,1001.39,717.22
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,993.29,714.86
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,982.1,710.58
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,961.59,699.22
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,938.39,686.12
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,916.74,674.82
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,887.31,658.23
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,851.15,637.21
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,813.15,614.61
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,767.18,585.79
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,720.27,555.75
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,670.25,522.74
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,619.77,488.44
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,554.29,441.36
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,490.55,393.77
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,423.47,341.48
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,359.33,289.07
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,274.51,217.71
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,198.24,149.15
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,94.32,10.94
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,13.34,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,22.75,12.28
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,35.29,25.21
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,42.89,32.51
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,50.08,39.17
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,51.67,40.53
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,53.29,41.76
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,55.14,43.1
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,63.59,50.12
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,107.26,58.16
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,159.99,92.06
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,209.48,129.94
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,261.23,172.61
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,312.97,216.39
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,366.07,260.96
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,423.23,308.32
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,474.88,350.55
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,525.39,390.06
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,574.75,427.37
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,621.89,463.81
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,668.11,498.84
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,710.34,529.37
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,750.4,557.73
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,788.57,584.75
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,824.87,609.58
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,854.73,628.76
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,886.58,649.25
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,913.31,667.33
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,937.47,683.77
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,954.14,695.35
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,967.76,705.07
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,978.5,712.77
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,986.17,718.59
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,986.03,719.42
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,982.76,718.37
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,975.24,715.75
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,964.69,711.37
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,948.13,702.01
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,928.72,690.81
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,907.66,679.22
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,878.81,662.26
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,844.65,641.85
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,808.47,619.79
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,763.5,592.02
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,717.57,562.94
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,665.53,527.49
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,613.3,490.85
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,548.46,443.27
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,485.35,395.22
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,416.97,340.23
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,351.76,285.53
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,264.9,211.63
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,188.7,141.89
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,89.11,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,12.39,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,21.85,11.25
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,32.62,22.82
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,38.53,28.61
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,44.16,33.88
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,45.33,34.89
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,46.56,35.81
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,53.05,41.35
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,59.84,47.06
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,106.25,56.15
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,156.22,87.24
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,207.77,127.05
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,268.16,177.17
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,322.06,223.39
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,376.88,270.01
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,430.25,315.24
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,483.82,359.45
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,535.27,399.98
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,584.19,437.04
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,632.68,473.51
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,680.22,508.28
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,721.96,536.75
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,761.74,562.95
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,799.89,588.23
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,836.94,611.35
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,868.79,631.07
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,894.81,646.85
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,921.12,664.16
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,944.85,679.82
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,967.61,693.81
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,987.64,706.08
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,998.24,713.5
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,1005.65,719.08
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,998.68,715.56
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,988.36,710.1
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,979.47,706.82
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,973.65,705.64
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,951.1,692.43
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,926.04,677.68
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,897.65,661.77
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,867.01,644.22
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,831.55,623.2
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,794.11,600.55
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,746.73,570.32
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,698.52,538.97
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,651.26,507.63
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,603.09,474.38
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,536.96,426.39
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,469.72,375.87
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,410.32,329.44
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,350.21,280.17
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,263.02,206.95
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,186.64,137.09
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,87.26,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,13.34,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,22.01,10.95
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,33.7,23.62
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,40.45,30.17
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,46.86,36.13
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,46.61,35.88
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,46.61,35.71
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,53.1,41.15
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,57.84,44.95
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,103.35,54.32
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,152.41,83.89
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,203.48,122.52
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,256.6,166.08
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,316.27,215.91
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,369.9,260.75
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,422.84,304.81
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,476.07,347.96
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,526.27,387.69
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,574.07,424.32
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,621.77,460.07
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,668.56,494.25
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,707.82,521.97
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,745.56,547.89
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,783.73,575.02
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,820.15,599.77
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,845.19,615.57
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,869.0,630.6
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,894.55,647.81
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,917.7,663.48
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,925.52,669.46
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,929.8,673.31
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,937.8,679.49
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,942.98,683.91
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,933.83,678.77
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,921.72,671.62
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,910.71,666.79
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,897.05,660.37
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,878.23,650.93
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,853.55,637.5
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,822.76,618.85
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,790.25,598.8
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,766.73,586.04
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,740.22,570.87
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,692.68,539.79
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,644.83,507.78
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,612.33,486.5
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,581.56,465.64
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,511.48,413.25
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,448.56,364.62
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,395.44,322.21
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,345.29,279.93
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,258.54,205.7
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,180.47,132.49
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,83.49,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,18.57,7.98
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,32.05,22.13
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,49.37,37.98
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,66.48,53.46
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,83.84,68.83
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,101.04,83.73
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,115.04,95.51
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,132.96,110.42
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,160.58,124.72
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,191.71,146.72
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,214.59,158.45
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,266.55,194.58
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,297.01,212.29
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,361.69,259.8
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,413.83,303.75
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,471.34,350.5
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,521.65,389.88
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,567.45,424.58
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,618.25,462.57
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,664.99,496.68
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,704.78,524.65
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,743.13,550.82
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,781.97,577.2
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,819.12,601.18
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,844.2,616.82
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,868.06,631.7
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,893.56,648.63
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,916.67,663.99
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,926.96,670.07
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,933.92,674.16
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,942.01,680.14
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,947.25,684.37
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,935.11,677.12
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,919.86,667.39
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,907.86,661.8
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,893.21,654.45
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,855.7,629.96
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,819.85,606.4
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,787.7,586.79
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,754.01,565.87
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,702.83,532.07
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,639.34,489.15
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,590.62,456.27
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,542.04,422.65
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,482.25,379.61
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,423.93,336.54
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,362.29,290.21
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,302.31,243.6
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,239.21,192.84
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,178.11,142.14
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,119.58,92.38
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,61.45,40.99
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,21.84,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,7.63,0.0
2016,8,10,5,45,135.0,25.5,1.55,14.5,40.0,20.02,8.52
2016,8,10,6,0,230.0,43.0,1.7,15.0,72.0,33.28,23.05
2016,8,10,6,15,308.0,58.5,1.7,15.5,116.5,44.38,33.44
2016,8,10,6,30,386.0,74.0,1.7,16.0,161.0,54.98,43.12
2016,8,10,6,45,442.5,86.0,1.7,16.5,211.0,62.39,49.72
2016,8,10,7,0,499.0,98.0,1.7,17.0,261.0,69.42,55.77
2016,8,10,7,15,542.0,107.5,1.65,18.0,313.0,74.21,59.57
2016,8,10,7,30,585.0,117.0,1.6,19.0,365.0,77.76,62.19
2016,8,10,7,45,613.0,126.5,1.55,20.0,416.0,118.82,73.47
2016,8,10,8,0,641.0,136.0,1.5,21.0,467.0,163.95,100.84
2016,8,10,8,15,666.5,142.5,1.45,22.0,516.5,209.55,134.28
2016,8,10,8,30,692.0,149.0,1.4,23.0,566.0,258.02,172.75
2016,8,10,8,45,705.5,157.0,1.4,24.0,610.5,307.14,213.08
