Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,59.49,46.92
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,75.51,61.03
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,90.9,74.18
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,103.0,84.11
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,114.56,93.32
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,131.51,93.8
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,170.78,115.54
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,210.69,142.54
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,253.6,174.36
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,296.52,207.2
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,341.44,241.51
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,385.79,275.97
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,431.56,310.84
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,475.45,343.27
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,526.68,380.68
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,571.8,413.24
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,616.59,444.71
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,656.86,471.51
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,695.13,496.2
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,732.1,520.37
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,767.67,543.16
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,794.67,560.13
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,818.97,575.2
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,842.82,591.5
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,864.44,606.33
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,882.77,619.27
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,898.62,630.32
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,906.68,636.59
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,911.89,641.25
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,902.88,637.45
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,890.93,631.42
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,879.08,627.15
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,864.58,621.08
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,838.38,605.78
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,806.41,586.62
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,774.45,568.22
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,740.91,548.39
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,699.01,522.35
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,656.3,495.17
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,605.72,462.46
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,555.25,428.83
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,497.77,388.86
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,441.38,348.27
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,363.84,290.18
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,301.3,241.36
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,233.71,186.12
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,169.63,132.17
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,105.37,75.4
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,34.99,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,13.35,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,13.07,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,25.53,15.47
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,42.86,31.76
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,59.55,46.92
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,72.84,58.69
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,81.37,65.96
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,89.87,72.92
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,97.88,79.25
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,118.23,82.45
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,157.83,102.92
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,199.9,131.4
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,245.06,165.44
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,289.93,200.9
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,336.39,237.83
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,382.14,273.92
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,429.35,310.23
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,474.76,344.5
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,520.89,378.3
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,565.34,410.5
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,609.72,441.83
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,648.43,468.31
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,685.36,492.95
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,720.65,516.61
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,754.71,539.07
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,782.32,557.06
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,807.64,573.37
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,829.84,589.04
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,849.87,603.29
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,869.09,617.47
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,886.05,630.22
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,892.44,635.45
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,896.05,639.03
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,886.69,634.43
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,874.46,627.98
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,861.69,622.37
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,846.34,615.02
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,817.06,598.21
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,789.39,582.22
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,756.35,562.3
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,721.83,541.05
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,679.07,513.6
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,635.59,485.09
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,584.78,451.38
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,534.15,416.84
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,464.02,366.77
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,408.36,325.81
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,344.45,276.58
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,283.27,227.77
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,216.37,172.69
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,152.45,118.61
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,93.13,65.24
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,22.04,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.81,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,12.65,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,24.74,14.7
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,42.1,31.16
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,58.82,46.44
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,72.14,58.44
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,80.75,65.98
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,89.28,73.2
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,97.32,79.82
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,116.8,83.62
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,153.13,103.45
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,193.86,129.91
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,241.78,165.07
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,285.58,200.23
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,331.99,237.77
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,378.45,275.74
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,426.27,313.96
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,471.74,348.86
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,515.48,381.13
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,558.3,413.22
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,601.16,444.61
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,639.9,471.38
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,677.32,496.57
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,711.72,520.38
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,744.95,543.04
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,771.3,560.78
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,795.43,576.84
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,817.93,592.63
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,838.37,607.01
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,840.37,608.37
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,839.72,608.03
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,843.87,611.82
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,845.66,614.07
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,838.61,610.37
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,829.23,605.2
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,814.36,597.5
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,797.33,588.35
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,774.11,573.85
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,748.99,558.0
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,715.3,536.88
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,680.31,514.59
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,629.05,480.79
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,589.57,454.64
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,540.13,420.99
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,491.15,386.79
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,438.45,348.2
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,386.46,309.05
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,322.99,259.82
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,261.83,210.77
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,200.6,160.08
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,141.42,109.74
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,85.58,58.29
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,17.4,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,14.77,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,25.51,15.05
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,41.75,30.68
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,57.44,45.01
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,65.66,52.4
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,75.68,61.04
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,82.92,67.12
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,89.75,72.68
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,107.23,74.38
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,147.98,94.29
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,190.73,123.08
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,236.48,158.1
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,282.27,195.11
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,330.51,234.43
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,377.95,273.48
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,426.62,312.71
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,473.89,349.47
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,518.91,383.18
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,562.62,415.82
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,606.26,447.63
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,646.33,475.46
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,685.56,502.02
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,721.3,527.54
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,755.74,551.89
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,786.31,572.21
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,815.08,591.08
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,838.38,607.39
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,859.41,622.16
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,881.08,636.54
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,900.38,648.62
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,908.0,654.22
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,912.71,658.11
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,911.59,658.34
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,907.55,656.81
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,895.83,651.68
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,881.33,644.8
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,864.22,634.94
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,844.37,623.28
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,813.26,604.98
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,780.15,585.19
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,744.52,563.38
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,707.11,539.99
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,656.21,506.97
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,600.05,469.02
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,544.46,429.3
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,489.71,388.93
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,421.29,336.78
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,356.24,285.22
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,281.45,223.86
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,212.48,165.04
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,133.53,90.4
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,33.49,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,14.3,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,23.44,13.17
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,36.51,26.1
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,49.01,37.6
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,57.83,45.52
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,66.22,52.78
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,71.59,57.16
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,76.41,60.92
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,92.68,61.88
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,135.69,81.92
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,180.5,111.77
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,228.37,148.43
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,276.92,187.9
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,327.17,229.0
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,376.62,269.62
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,427.14,310.22
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,475.8,347.95
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,528.95,387.7
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,575.58,422.54
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,621.69,456.12
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,662.17,483.93
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,700.0,509.12
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,737.2,535.53
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,772.84,560.55
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,801.37,579.18
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,826.48,595.33
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,851.13,612.03
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,873.37,626.79
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,891.78,638.14
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,907.53,647.84
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,915.26,653.8
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,920.02,658.02
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,914.9,655.98
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,906.82,652.18
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,895.08,647.15
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,880.55,640.35
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,862.3,631.12
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,841.37,620.1
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,810.32,601.92
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,777.27,582.22
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,744.79,562.87
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,710.06,541.61
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,659.54,508.98
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,603.92,471.52
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,554.42,436.79
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,508.74,403.58
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,435.23,347.76
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,369.29,295.52
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,297.1,236.11
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,230.23,178.52
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,142.56,92.92
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,38.59,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,14.77,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,24.31,13.68
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,36.98,26.57
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,49.1,37.81
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,56.79,44.78
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,64.13,51.16
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,69.94,56.08
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,74.2,59.51
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,88.54,59.57
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,132.02,79.19
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,177.64,109.62
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,226.22,147.23
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,275.55,187.89
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,326.54,230.26
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,376.7,272.07
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,427.89,313.79
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,481.88,355.83
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,531.47,393.41
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,578.05,428.52
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,624.08,462.26
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,665.26,490.65
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,703.81,516.35
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,740.98,542.74
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,776.53,567.63
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,804.52,585.67
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,828.9,601.09
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,852.69,617.48
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,874.03,631.78
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,889.1,640.75
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,901.32,647.97
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,907.97,653.0
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,911.68,656.29
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,903.11,652.04
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,891.58,645.87
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,878.56,639.87
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,862.82,632.09
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,836.87,616.23
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,804.6,596.13
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,771.39,576.17
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,736.6,554.78
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,696.91,529.68
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,656.11,503.27
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,604.29,468.84
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,552.64,433.52
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,499.87,395.59
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,447.58,356.74
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,379.26,304.72
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,314.24,253.07
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,246.67,196.86
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,183.15,141.91
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,108.24,65.84
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,20.13,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,13.34,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,21.95,11.53
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,32.71,22.83
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,44.12,33.41
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,63.89,51.14
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,89.11,73.32
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,105.57,87.42
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,121.66,100.89
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,141.43,110.94
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,166.93,128.77
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,198.47,150.88
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,226.62,170.58
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,262.06,191.48
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,315.77,228.78
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,363.84,264.8
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,431.6,316.8
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,482.09,356.64
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,526.01,390.24
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,575.81,427.58
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,621.33,460.92
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,663.82,491.3
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,705.17,520.16
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,742.86,546.21
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,778.87,570.66
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,810.64,591.68
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,840.22,610.39
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,864.45,626.79
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,886.06,641.59
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,900.18,650.26
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,911.17,657.04
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,923.22,665.95
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,928.06,670.29
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,926.5,670.63
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,921.88,669.14
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,910.42,664.3
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,896.07,657.66
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,875.03,645.28
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,851.39,631.2
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,819.89,612.72
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,786.36,592.67
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,745.4,567.15
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,703.06,540.23
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,651.34,506.33
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,594.88,467.88
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,534.6,424.22
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,475.77,380.21
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,405.84,326.31
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,339.5,273.06
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,261.83,208.62
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,190.56,147.0
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,109.85,61.02
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,19.59,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,13.34,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,21.95,11.26
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,35.1,24.96
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,47.68,36.67
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,66.65,53.77
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,90.34,74.67
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,106.78,88.79
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,122.86,102.27
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,135.33,105.39
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,162.9,119.63
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,178.61,119.74
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,222.26,145.0
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,270.94,185.21
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,321.82,227.74
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,372.58,270.54
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,428.71,316.4
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,473.77,352.6
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,521.74,389.5
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,568.25,424.78
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,616.68,460.35
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,659.3,490.58
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,700.82,519.27
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,738.03,545.13
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,773.52,569.37
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,804.81,590.58
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,833.87,609.39
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,858.8,626.37
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,881.16,641.73
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,899.89,653.49
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,915.85,663.52
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,924.31,669.43
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,929.68,673.51
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,928.2,673.6
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,923.59,671.84
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,912.57,667.01
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,903.89,663.88
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,883.97,652.3
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,861.4,639.04
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,830.33,620.68
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,797.15,600.77
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,757.42,576.28
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,716.23,550.36
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,665.15,516.55
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,613.72,481.24
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,553.47,437.93
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,490.56,391.22
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,419.77,336.93
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,352.74,283.22
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,273.71,217.63
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,201.58,154.79
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,100.42,47.8
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,12.87,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,21.19,10.31
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,33.57,23.61
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,45.43,34.68
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,52.89,41.5
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,60.71,48.35
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,64.64,51.67
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,68.33,54.65
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,77.17,53.19
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,121.5,70.64
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,168.65,101.02
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,218.67,139.12
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,268.55,179.23
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,325.74,225.18
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,377.05,267.25
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,429.2,309.05
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,479.49,348.61
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,530.65,387.7
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,579.29,424.44
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,628.98,460.88
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,672.77,492.74
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,715.0,522.87
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,753.13,549.07
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,789.24,572.57
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,821.74,593.36
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,851.77,612.46
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,876.93,629.29
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,899.3,644.42
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,921.82,658.41
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,941.44,670.56
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,950.84,679.02
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,956.92,685.6
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,956.93,687.05
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,953.64,686.53
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,944.64,683.51
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,932.47,678.54
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,922.37,673.68
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,901.89,662.01
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,873.6,645.95
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,842.83,628.14
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,801.09,601.64
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,757.84,573.81
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,713.06,546.23
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,663.78,514.61
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,601.01,471.22
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,539.57,426.3
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,467.03,372.04
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,397.71,317.51
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,311.9,246.62
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,233.49,177.86
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,115.57,43.15
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,12.39,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,20.44,9.3
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,32.29,22.42
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,42.78,32.3
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,47.21,36.44
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,51.48,40.19
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,54.63,42.77
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,57.59,45.07
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,65.25,51.37
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,111.62,61.37
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,160.29,92.81
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,216.8,136.77
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,268.88,180.17
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,322.04,225.07
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,373.72,268.31
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,426.09,310.98
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,476.71,351.16
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,532.14,393.46
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,580.4,429.98
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,627.67,464.68
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,668.07,492.41
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,705.17,516.91
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,743.94,543.34
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,780.83,567.8
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,808.23,584.62
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,832.1,599.13
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,856.58,615.62
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,878.46,630.48
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,895.29,640.86
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,909.23,649.49
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,917.55,655.23
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,922.79,659.17
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,918.6,656.22
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,907.1,648.75
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,894.62,643.44
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,879.28,636.31
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,855.87,622.9
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,830.02,607.85
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,797.9,589.42
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,763.8,569.41
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,725.19,545.94
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,684.97,520.71
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,627.48,483.15
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,575.77,448.45
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,520.88,410.15
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,466.65,370.73
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,395.72,316.66
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,328.74,263.17
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,254.05,200.75
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,185.31,139.73
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,90.02,18.51
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
