Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,11.91,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,20.35,8.65
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,29.15,19.55
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,37.47,27.45
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,38.83,28.86
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,40.35,30.19
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,46.76,35.68
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,49.13,37.51
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,54.33,41.73
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,102.72,51.76
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,154.19,84.4
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,214.75,131.34
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,268.06,175.93
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,322.43,222.26
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,376.06,268.26
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,429.93,313.53
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,482.23,355.76
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,533.63,395.82
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,582.86,433.79
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,630.93,469.79
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,674.48,500.4
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,715.36,528.17
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,754.54,555.28
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,791.55,578.93
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,821.61,597.69
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,848.47,614.27
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,873.29,631.0
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,895.25,645.93
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,917.16,660.92
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,936.12,674.08
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,944.5,681.59
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,949.53,687.14
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,942.75,683.97
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,940.19,683.77
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,929.62,679.27
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,915.92,672.82
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,894.77,660.34
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,870.87,646.05
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,840.97,628.7
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,808.76,609.62
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,773.84,588.59
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,740.75,568.58
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,691.56,536.95
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,641.87,504.28
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,590.11,468.07
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,538.11,429.67
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,467.26,374.76
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,399.75,319.93
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,319.06,251.58
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,245.36,183.46
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,117.03,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,10.01,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,16.67,5.55
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,25.01,15.92
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,31.54,22.21
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,34.11,24.67
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,36.67,26.94
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,38.7,28.66
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,40.64,30.23
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,51.7,39.63
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,101.62,50.68
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,153.61,83.32
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,207.58,125.33
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,261.93,171.11
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,317.37,218.68
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,372.19,266.04
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,427.17,312.56
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,480.55,356.04
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,533.02,397.32
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,583.0,436.24
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,631.76,473.14
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,677.77,507.22
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,721.77,539.05
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,762.34,568.18
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,800.63,594.54
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,834.83,616.84
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,866.21,637.17
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,893.14,655.54
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,917.01,671.94
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,933.87,684.04
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,947.3,694.02
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,957.67,701.62
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,964.62,707.11
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,964.82,708.53
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,961.56,708.05
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,953.09,705.38
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,941.33,700.62
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,923.32,690.28
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,902.25,677.92
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,874.05,661.68
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,843.34,643.58
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,808.92,622.65
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,765.98,595.26
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,716.67,563.33
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,666.57,529.94
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,605.52,486.29
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,542.62,438.81
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,469.04,380.67
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,399.05,322.86
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,308.62,246.15
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,226.7,169.86
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,107.53,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,12.39,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,20.58,7.45
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,32.33,22.26
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,42.41,31.87
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,43.34,32.97
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,44.57,34.07
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,46.53,35.72
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,53.46,41.66
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,54.14,41.93
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,102.04,52.84
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,153.58,84.79
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,207.48,126.17
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,268.8,177.07
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,324.24,224.16
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,378.0,270.14
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,432.05,315.37
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,484.82,357.75
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,531.59,394.07
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,583.59,433.81
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,631.19,469.37
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,671.03,498.17
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,709.25,524.96
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,747.97,552.23
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,784.81,577.71
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,810.8,594.8
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,834.89,610.33
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,859.81,627.68
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,882.12,643.3
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,908.59,662.04
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,935.72,681.28
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,944.45,689.32
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,949.87,695.47
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,934.8,687.01
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,921.67,680.02
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,909.48,674.36
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,894.34,666.76
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,866.49,650.71
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,836.32,632.99
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,803.06,612.36
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,767.81,590.15
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,726.79,563.69
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,684.25,535.42
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,625.94,495.57
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,573.15,458.52
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,515.93,416.06
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,459.56,372.73
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,385.44,313.81
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,315.63,255.93
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,237.61,189.23
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,166.26,122.02
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,59.78,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,11.44,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,18.95,5.56
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,30.66,20.76
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,41.89,31.38
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,45.62,34.97
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,47.9,37.01
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,50.85,39.46
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,53.64,41.64
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,53.64,41.33
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,105.07,57.43
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,154.26,87.35
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,206.02,126.6
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,258.07,169.77
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,311.45,215.0
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,364.36,260.21
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,417.77,304.95
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,474.07,350.57
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,526.5,392.29
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,575.35,430.4
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,623.0,466.55
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,665.4,497.68
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,704.46,525.59
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,742.97,554.15
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,779.37,579.86
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,807.49,598.37
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,832.16,614.56
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,856.79,631.54
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,883.58,650.04
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,900.53,661.99
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,914.37,672.03
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,922.84,678.14
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,928.06,682.26
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,921.49,678.65
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,911.69,673.07
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,900.3,667.67
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,885.9,660.32
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,868.84,650.17
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,844.64,635.18
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,812.94,616.24
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,779.18,595.66
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,738.62,569.95
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,696.62,542.75
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,644.17,507.1
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,591.57,469.94
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,530.66,424.99
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,470.93,379.27
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,393.1,317.75
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,324.17,260.69
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,241.81,190.62
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,167.84,119.41
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,60.28,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,19.16,4.61
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,36.08,25.35
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,51.09,39.58
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,68.51,55.5
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,85.43,70.64
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,100.54,83.84
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,115.19,96.31
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,131.04,109.57
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,157.97,122.28
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,164.18,127.63
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,160.64,126.49
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,199.29,141.67
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,309.41,218.88
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,361.26,264.16
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,413.73,309.31
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,464.69,351.62
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,519.47,395.37
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,567.6,434.54
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,614.77,472.07
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,654.6,501.94
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,693.03,529.82
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,731.13,558.62
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,767.38,585.68
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,795.08,604.56
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,819.23,620.53
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,843.7,638.41
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,865.6,654.59
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,888.54,671.93
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,908.87,687.57
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,917.14,695.76
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,922.23,701.98
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,910.83,695.42
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,902.01,690.84
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,889.3,684.39
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,873.69,675.98
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,855.21,665.56
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,833.9,653.11
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,801.24,631.61
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,766.57,608.54
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,728.53,582.95
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,688.68,555.65
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,635.43,517.11
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,582.05,477.09
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,518.61,428.09
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,454.09,376.65
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,380.09,315.19
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,310.77,255.45
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,226.94,181.93
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,149.6,104.61
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,52.49,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,9.53,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,17.52,2.62
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,38.74,27.76
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,57.71,45.72
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,75.3,61.96
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,92.23,77.23
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,105.21,88.61
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,117.64,99.19
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,126.97,106.84
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,158.42,113.87
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,199.29,139.8
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,243.61,173.06
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,287.49,208.6
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,333.95,247.2
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,378.76,284.9
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,425.08,323.36
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,467.31,357.27
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,516.44,396.44
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,563.2,433.73
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,609.44,469.67
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,645.39,495.91
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,674.52,516.18
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,708.96,542.22
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,742.16,567.01
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,762.72,580.62
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,780.55,592.07
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,799.84,606.71
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,817.08,619.87
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,858.03,651.56
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,897.37,680.72
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,904.29,686.18
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,908.16,689.86
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,883.94,674.28
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,855.82,654.39
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,837.76,644.09
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,819.79,633.7
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,795.04,617.44
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,768.22,599.61
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,731.95,575.14
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,694.31,549.38
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,664.68,530.44
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,632.58,509.2
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,577.27,468.25
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,522.51,426.86
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,476.74,392.01
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,430.12,355.13
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,355.64,293.75
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,285.84,234.17
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,211.9,168.85
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,139.9,92.99
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,49.2,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,9.53,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,16.7,0.86
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,35.46,24.81
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,53.52,41.84
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,58.46,46.75
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,64.4,52.2
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,70.3,57.24
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,76.65,62.48
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,76.11,61.55
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,112.0,68.68
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,157.53,95.41
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,206.19,131.44
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,257.0,173.13
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,308.78,216.56
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,358.91,258.88
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,410.08,301.36
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,463.33,343.78
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,514.48,383.82
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,563.0,421.66
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,610.72,457.92
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,648.91,484.93
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,680.21,506.15
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,717.08,533.43
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,752.31,559.2
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,775.1,574.03
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,793.76,585.83
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,816.43,602.17
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,836.79,616.86
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,861.81,634.53
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,884.54,649.71
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,891.32,656.2
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,895.1,660.94
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,875.21,648.79
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,851.91,633.25
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,836.3,625.17
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,814.84,613.04
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,788.85,596.4
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,760.86,578.26
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,724.59,554.99
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,686.95,530.42
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,652.7,507.58
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,616.57,482.93
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,561.39,443.45
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,506.86,403.49
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,460.23,368.98
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,412.94,332.53
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,338.85,272.82
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,269.47,214.88
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,200.84,155.58
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,131.07,79.14
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,46.57,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,9.05,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,14.99,0.0
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,27.25,17.43
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,38.48,28.07
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,44.9,34.03
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,51.0,39.43
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,54.61,42.43
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,58.02,45.13
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,59.65,46.19
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,97.78,54.83
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,145.51,81.96
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,201.58,123.2
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,252.79,164.29
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,305.44,207.63
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,356.98,250.76
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,409.29,293.76
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,460.21,334.19
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,510.89,373.12
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,559.29,410.64
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,606.89,446.66
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,645.75,474.18
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,678.72,496.76
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,716.68,523.88
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,751.81,548.64
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,775.17,563.18
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,794.27,574.64
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,817.87,591.0
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,839.09,605.66
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,862.06,620.84
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,882.65,633.53
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,888.44,637.99
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,891.19,640.73
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,873.4,630.21
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,852.33,616.99
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,837.12,609.57
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,819.26,600.29
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,788.14,580.81
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,759.1,562.53
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,723.2,540.29
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,685.94,516.77
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,649.67,494.14
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,611.7,469.74
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,556.36,431.58
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,501.74,392.9
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,453.52,357.61
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,405.02,320.69
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,329.02,260.93
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,258.01,202.89
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,188.67,143.6
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,116.29,61.54
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,40.94,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,8.58,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,14.19,0.0
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,26.86,16.55
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,39.01,27.84
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,47.87,35.81
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,57.3,43.99
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,61.87,47.84
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,66.19,51.34
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,68.98,53.32
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,104.64,61.36
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,151.01,87.21
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,200.48,122.65
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,250.92,162.53
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,302.87,204.67
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,353.79,246.27
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,405.65,287.78
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,459.91,329.62
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,517.53,372.86
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,566.38,409.07
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,614.17,443.36
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,655.72,472.06
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,693.71,497.45
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,732.07,524.18
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,768.19,548.99
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,797.68,566.9
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,822.14,581.51
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,846.46,597.26
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,867.99,611.31
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,882.26,621.4
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,893.37,629.67
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,899.99,634.77
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,903.44,638.04
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,897.19,635.8
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,883.99,629.29
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,870.23,623.76
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,853.62,616.37
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,826.02,600.46
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,796.16,582.96
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,761.43,562.84
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,724.88,540.99
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,670.59,504.92
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,621.64,471.75
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,565.64,434.25
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,510.35,395.99
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,440.98,344.87
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,374.68,294.25
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,300.59,236.41
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,221.01,172.22
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,144.83,108.14
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,65.87,26.27
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,24.22,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,7.15,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,12.69,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,30.17,19.55
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,47.0,35.36
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,57.14,44.77
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,68.4,54.84
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,76.04,61.32
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,83.29,67.23
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,85.9,68.98
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,116.6,75.0
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,159.72,99.12
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,206.24,132.38
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,254.05,170.14
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,303.45,210.11
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,351.66,248.97
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,401.14,287.96
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,448.72,324.07
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,497.24,359.59
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,542.98,393.47
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,588.26,426.07
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,626.34,452.69
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,660.41,475.83
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,695.63,500.9
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,729.4,524.67
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,751.02,538.3
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,768.89,549.3
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,789.84,563.76
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,808.61,576.72
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,840.85,599.3
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,870.91,619.44
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,876.06,623.44
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,878.19,625.86
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,857.0,613.78
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,832.36,598.36
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,816.66,591.16
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,795.16,580.01
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,762.92,559.91
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,729.14,538.55
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,692.51,516.07
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,654.64,492.28
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,612.99,465.67
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,570.45,437.69
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,515.1,399.87
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,449.02,352.88
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,393.99,311.94
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,339.88,270.09
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,268.89,213.2
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,202.02,157.8
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,135.34,100.57
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,63.23,16.53
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,23.77,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,7.63,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,12.62,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,24.95,15.12
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,38.03,27.6
