Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,44.93,34.03
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,51.49,39.86
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,55.08,42.86
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,58.49,45.56
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,60.12,46.62
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,92.31,52.76
2016,9,9,8,15,727.0,102.5,0.7,23.0,461.0,139.39,78.01
2016,9,9,8,30,754.0,107.0,0.8,24.0,511.0,189.38,113.55
2016,9,9,8,45,775.5,110.5,0.95,25.0,557.5,245.26,157.83
2016,9,9,9,0,797.0,114.0,1.1,26.0,604.0,297.47,200.71
2016,9,9,9,15,812.0,117.0,1.2,26.5,645.0,348.89,243.65
2016,9,9,9,30,827.0,120.0,1.3,27.0,686.0,401.05,286.5
2016,9,9,9,45,859.0,112.5,1.4,28.0,726.5,451.84,326.66
2016,9,9,10,0,891.0,105.0,1.5,29.0,767.0,508.3,369.68
2016,9,9,10,15,898.5,106.0,1.55,29.5,795.0,556.37,406.14
2016,9,9,10,30,906.0,107.0,1.6,30.0,823.0,603.35,440.75
2016,9,9,10,45,904.5,112.0,1.65,31.0,842.0,647.16,471.13
2016,9,9,11,0,903.0,117.0,1.7,32.0,861.0,688.84,499.06
2016,9,9,11,15,906.0,117.5,1.65,32.5,874.0,727.26,524.41
2016,9,9,11,30,909.0,118.0,1.6,33.0,887.0,763.51,547.14
2016,9,9,11,45,904.0,122.0,1.6,33.5,889.5,794.71,565.71
2016,9,9,12,0,899.0,126.0,1.6,34.0,892.0,823.05,582.34
2016,9,9,12,15,898.0,126.0,1.6,34.0,888.5,847.87,597.87
2016,9,9,12,30,897.0,126.0,1.6,34.0,885.0,869.78,611.61
2016,9,9,12,45,884.0,131.0,1.6,34.0,870.5,883.47,620.27
2016,9,9,13,0,871.0,136.0,1.6,34.0,856.0,893.83,627.03
2016,9,9,13,15,865.5,134.5,1.65,34.0,835.5,907.07,636.31
2016,9,9,13,30,860.0,133.0,1.7,34.0,815.0,911.38,640.12
2016,9,9,13,45,844.5,135.0,1.75,34.0,785.5,907.27,638.88
2016,9,9,14,0,829.0,137.0,1.8,34.0,756.0,899.93,635.81
2016,9,9,14,15,817.0,134.5,1.85,34.0,721.5,887.72,629.79
2016,9,9,14,30,805.0,132.0,1.9,34.0,687.0,872.46,621.94
2016,9,9,14,45,788.5,129.0,2.0,34.0,646.0,849.8,609.83
2016,9,9,15,0,772.0,126.0,2.1,34.0,605.0,828.81,598.77
2016,9,9,15,15,751.0,121.5,2.2,33.5,559.0,795.82,580.84
2016,9,9,15,30,730.0,117.0,2.3,33.0,513.0,760.8,561.24
2016,9,9,15,45,701.0,112.0,2.4,32.5,463.5,716.99,535.14
2016,9,9,16,0,672.0,107.0,2.5,32.0,414.0,672.08,507.58
2016,9,9,16,15,634.0,100.5,2.6,31.0,361.5,617.89,473.45
2016,9,9,16,30,596.0,94.0,2.7,30.0,309.0,563.82,437.11
2016,9,9,16,45,541.0,85.5,2.8,29.0,256.5,496.35,388.89
2016,9,9,17,0,486.0,77.0,2.9,28.0,204.0,430.94,339.89
2016,9,9,17,15,408.5,65.0,2.85,26.5,154.5,349.07,275.93
2016,9,9,17,30,331.0,53.0,2.8,25.0,105.0,276.36,216.15
2016,9,9,17,45,221.5,36.0,2.75,24.0,65.5,186.72,138.89
2016,9,9,18,0,112.0,19.0,2.7,23.0,26.0,92.42,7.97
2016,9,9,18,15,56.0,9.5,2.6,22.0,13.0,32.88,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.5,1.0,13.5,9.0,7.15,0.0
2016,9,10,6,0,64.0,15.0,1.1,14.0,18.0,12.67,0.0
2016,9,10,6,15,165.0,34.0,1.1,14.5,55.0,26.56,16.33
2016,9,10,6,30,266.0,53.0,1.1,15.0,92.0,40.74,29.99
2016,9,10,6,45,344.5,67.0,1.15,16.0,139.5,50.34,38.86
2016,9,10,7,0,423.0,81.0,1.2,17.0,187.0,59.51,47.03
2016,9,10,7,15,478.0,91.5,1.2,18.0,238.0,65.6,52.22
2016,9,10,7,30,533.0,102.0,1.2,19.0,289.0,71.74,57.27
2016,9,10,7,45,573.5,110.0,1.2,20.0,340.0,74.3,59.06
2016,9,10,8,0,614.0,118.0,1.2,21.0,391.0,102.86,64.41
2016,9,10,8,15,643.5,124.0,1.2,22.0,440.0,146.51,87.72
2016,9,10,8,30,673.0,130.0,1.2,23.0,489.0,193.48,120.84
2016,9,10,8,45,692.0,136.5,1.25,24.0,533.5,241.8,159.08
2016,9,10,9,0,711.0,143.0,1.3,25.0,578.0,291.88,200.0
2016,9,10,9,15,728.0,147.0,1.4,26.0,618.0,340.86,240.26
2016,9,10,9,30,745.0,151.0,1.5,27.0,658.0,390.95,280.67
2016,9,10,9,45,747.5,159.0,1.65,28.0,690.0,439.24,319.02
2016,9,10,10,0,750.0,167.0,1.8,29.0,722.0,486.86,355.66
2016,9,10,10,15,759.5,169.5,1.9,29.5,749.5,532.49,390.37
2016,9,10,10,30,769.0,172.0,2.0,30.0,777.0,577.64,423.82
2016,9,10,10,45,755.0,185.5,2.1,30.5,792.0,617.78,452.67
2016,9,10,11,0,741.0,199.0,2.2,31.0,807.0,655.41,479.02
2016,9,10,11,15,745.0,200.0,2.3,31.0,819.5,691.32,504.98
2016,9,10,11,30,749.0,201.0,2.4,31.0,832.0,725.62,529.5
2016,9,10,11,45,730.0,213.5,2.55,31.5,831.0,751.79,546.98
2016,9,10,12,0,711.0,226.0,2.7,32.0,830.0,774.94,562.2
2016,9,10,12,15,709.5,226.0,2.75,32.0,826.5,797.17,577.73
2016,9,10,12,30,708.0,226.0,2.8,32.0,823.0,816.98,591.59
2016,9,10,12,45,738.0,205.5,2.9,32.5,819.5,840.55,607.72
2016,9,10,13,0,768.0,185.0,3.0,33.0,816.0,861.72,621.21
2016,9,10,13,15,761.5,183.0,3.05,33.0,796.5,867.66,625.79
2016,9,10,13,30,755.0,181.0,3.1,33.0,777.0,870.58,628.65
2016,9,10,13,45,722.0,190.0,3.2,33.0,744.0,858.69,622.21
2016,9,10,14,0,689.0,199.0,3.3,33.0,711.0,843.78,613.93
2016,9,10,14,15,675.5,194.5,3.35,32.5,677.5,829.2,606.9
2016,9,10,14,30,662.0,190.0,3.4,32.0,644.0,811.93,598.08
2016,9,10,14,45,634.0,188.5,3.45,31.5,602.5,782.65,580.74
2016,9,10,15,0,606.0,187.0,3.5,31.0,561.0,751.28,561.65
2016,9,10,15,15,583.0,179.0,3.5,30.5,516.5,711.36,536.49
2016,9,10,15,30,560.0,171.0,3.5,30.0,472.0,674.6,513.02
2016,9,10,15,45,531.5,161.0,3.55,29.5,424.5,630.04,483.59
2016,9,10,16,0,503.0,151.0,3.6,29.0,377.0,584.94,453.07
2016,9,10,16,15,464.0,138.5,3.55,28.0,327.5,528.91,414.11
2016,9,10,16,30,425.0,126.0,3.5,27.0,278.0,473.71,374.48
2016,9,10,16,45,381.5,110.0,3.45,26.5,229.5,412.51,328.1
2016,9,10,17,0,338.0,94.0,3.4,26.0,181.0,353.32,281.6
2016,9,10,17,15,272.5,75.0,3.25,25.0,134.5,279.67,222.15
2016,9,10,17,30,207.0,56.0,3.1,24.0,88.0,200.33,156.47
2016,9,10,17,45,133.5,35.0,3.0,23.0,52.5,128.88,93.92
2016,9,10,18,0,60.0,14.0,2.9,22.0,17.0,50.99,0.0
2016,9,10,18,15,30.0,7.0,2.75,21.0,8.5,19.32,0.0
2016,9,10,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,39.5,7.5,1.5,13.5,9.0,7.15,0.0
2016,9,11,6,0,79.0,15.0,1.7,14.0,18.0,14.3,0.0
2016,9,11,6,15,183.5,32.5,1.75,14.5,55.0,25.41,15.18
2016,9,11,6,30,288.0,50.0,1.8,15.0,92.0,38.43,27.91
2016,9,11,6,45,372.0,63.0,1.85,15.5,140.5,47.34,36.27
2016,9,11,7,0,456.0,76.0,1.9,16.0,189.0,55.87,44.0
2016,9,11,7,15,510.0,85.5,1.85,17.0,240.5,61.75,49.07
2016,9,11,7,30,564.0,95.0,1.8,18.0,292.0,66.11,52.6
2016,9,11,7,45,605.5,101.5,1.8,19.0,343.5,67.74,53.65
2016,9,11,8,0,647.0,108.0,1.8,20.0,395.0,94.73,58.03
2016,9,11,8,15,675.5,114.0,1.75,21.0,444.0,140.11,82.03
2016,9,11,8,30,704.0,120.0,1.7,22.0,493.0,188.63,116.43
2016,9,11,8,45,687.0,134.0,1.7,23.0,525.0,237.24,156.63
2016,9,11,9,0,670.0,148.0,1.7,24.0,557.0,283.84,196.3
2016,9,11,9,15,722.0,143.0,1.75,24.5,610.5,334.15,237.27
2016,9,11,9,30,774.0,138.0,1.8,25.0,664.0,393.61,284.97
2016,9,11,9,45,811.5,128.0,1.9,26.0,704.0,441.75,323.49
2016,9,11,10,0,849.0,118.0,2.0,27.0,744.0,492.29,362.9
2016,9,11,10,15,856.5,119.5,2.1,27.5,771.5,542.53,401.69
2016,9,11,10,30,864.0,121.0,2.2,28.0,799.0,588.15,436.2
2016,9,11,10,45,857.0,129.5,2.35,28.5,816.0,628.78,466.37
2016,9,11,11,0,850.0,138.0,2.5,29.0,833.0,669.29,495.63
2016,9,11,11,15,853.0,138.5,2.6,29.5,845.0,706.71,522.09
2016,9,11,11,30,856.0,139.0,2.7,30.0,857.0,742.11,546.66
2016,9,11,11,45,845.0,146.5,2.85,30.5,858.0,771.61,566.48
2016,9,11,12,0,834.0,154.0,3.0,31.0,859.0,798.12,583.68
2016,9,11,12,15,832.5,153.5,3.15,31.0,855.0,821.42,599.94
2016,9,11,12,30,831.0,153.0,3.3,31.0,851.0,841.94,614.44
2016,9,11,12,45,829.0,151.5,3.45,31.0,839.0,858.16,626.2
2016,9,11,13,0,827.0,150.0,3.6,31.0,827.0,871.39,636.1
2016,9,11,13,15,821.0,148.5,3.7,31.0,807.0,878.1,641.56
2016,9,11,13,30,815.0,147.0,3.8,31.0,787.0,881.64,645.09
2016,9,11,13,45,799.5,148.5,3.95,31.0,758.0,876.8,643.42
2016,9,11,14,0,784.0,150.0,4.1,31.0,729.0,868.83,639.79
2016,9,11,14,15,771.5,147.0,4.15,30.5,695.0,860.01,636.53
2016,9,11,14,30,759.0,144.0,4.2,30.0,661.0,844.35,628.7
2016,9,11,14,45,745.0,139.0,4.3,29.5,621.0,822.36,616.77
2016,9,11,15,0,731.0,134.0,4.4,29.0,581.0,797.78,602.99
2016,9,11,15,15,709.5,129.0,4.4,28.5,536.0,764.52,582.6
2016,9,11,15,30,688.0,124.0,4.4,28.0,491.0,729.35,560.63
2016,9,11,15,45,641.0,123.0,4.45,27.5,439.0,676.85,525.84
2016,9,11,16,0,594.0,122.0,4.5,27.0,387.0,624.08,489.56
2016,9,11,16,15,554.5,113.5,4.4,26.0,336.5,568.74,450.71
2016,9,11,16,30,515.0,105.0,4.3,25.0,286.0,510.04,408.09
2016,9,11,16,45,441.0,96.5,4.2,24.0,233.0,434.34,350.1
2016,9,11,17,0,367.0,88.0,4.1,23.0,180.0,362.99,293.37
2016,9,11,17,15,297.0,71.0,3.95,22.0,134.0,288.17,231.9
2016,9,11,17,30,227.0,54.0,3.8,21.0,88.0,218.62,172.63
2016,9,11,17,45,140.5,33.5,3.65,20.0,51.5,141.59,103.12
2016,9,11,18,0,54.0,13.0,3.5,19.0,15.0,37.29,0.0
2016,9,11,18,15,27.0,6.5,3.4,18.5,7.5,6.2,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,8.58,0.0
2016,9,12,6,15,71.5,33.0,2.45,12.5,42.5,28.08,17.29
2016,9,12,6,30,123.0,57.0,2.5,13.0,75.0,45.32,34.12
2016,9,12,6,45,206.5,79.5,2.55,13.5,124.0,61.97,49.47
2016,9,12,7,0,290.0,102.0,2.6,14.0,173.0,78.04,64.0
2016,9,12,7,15,145.0,93.5,2.6,14.5,129.0,76.41,62.54
2016,9,12,7,30,0.0,85.0,2.6,15.0,85.0,77.43,63.24
2016,9,12,7,45,0.0,107.0,2.6,16.0,107.0,96.11,79.14
2016,9,12,8,0,0.0,129.0,2.6,17.0,129.0,114.91,90.42
2016,9,12,8,15,6.0,155.0,2.6,17.5,158.0,137.82,108.4
2016,9,12,8,30,12.0,181.0,2.6,18.0,187.0,161.62,126.75
2016,9,12,8,45,15.5,199.5,2.65,19.0,208.5,179.83,140.28
2016,9,12,9,0,19.0,218.0,2.7,20.0,230.0,198.51,154.07
2016,9,12,9,15,161.5,259.5,2.8,20.5,368.0,265.89,202.71
2016,9,12,9,30,304.0,301.0,2.9,21.0,506.0,355.47,269.27
2016,9,12,9,45,536.5,233.5,3.0,22.0,618.0,412.13,310.61
2016,9,12,10,0,769.0,166.0,3.1,23.0,730.0,491.42,370.57
2016,9,12,10,15,778.5,168.0,3.25,23.0,758.0,537.45,407.79
2016,9,12,10,30,788.0,170.0,3.4,23.0,786.0,582.92,443.96
2016,9,12,10,45,694.0,227.5,3.6,23.5,780.0,615.24,467.63
2016,9,12,11,0,600.0,285.0,3.8,24.0,774.0,639.09,484.09
2016,9,12,11,15,604.5,287.0,3.9,24.0,785.5,671.78,508.75
2016,9,12,11,30,609.0,289.0,4.0,24.0,797.0,703.27,532.2
2016,9,12,11,45,541.5,328.0,4.15,24.5,781.5,714.14,538.27
2016,9,12,12,0,474.0,367.0,4.3,25.0,766.0,719.96,540.55
2016,9,12,12,15,472.5,366.0,4.4,25.0,762.0,736.64,553.08
2016,9,12,12,30,471.0,365.0,4.5,25.0,758.0,751.59,564.37
2016,9,12,12,45,566.5,307.5,4.6,25.0,773.5,791.32,596.07
2016,9,12,13,0,662.0,250.0,4.7,25.0,789.0,831.96,628.27
2016,9,12,13,15,654.5,247.0,4.75,24.5,769.0,835.39,632.7
2016,9,12,13,30,647.0,244.0,4.8,24.0,749.0,836.02,635.47
2016,9,12,13,45,561.5,275.0,4.85,24.0,703.0,797.87,607.63
2016,9,12,14,0,476.0,306.0,4.9,24.0,657.0,759.91,579.74
2016,9,12,14,15,462.0,297.0,4.9,23.5,624.0,741.57,568.89
2016,9,12,14,30,448.0,288.0,4.9,23.0,591.0,721.24,556.44
2016,9,12,14,45,409.0,283.0,4.95,22.5,547.0,671.67,522.38
2016,9,12,15,0,370.0,278.0,5.0,22.0,503.0,632.08,494.96
2016,9,12,15,15,348.5,261.5,4.9,21.0,460.5,593.64,469.03
2016,9,12,15,30,327.0,245.0,4.8,20.0,418.0,554.55,442.11
2016,9,12,15,45,318.0,221.5,4.75,19.5,376.5,516.52,415.2
2016,9,12,16,0,309.0,198.0,4.7,19.0,335.0,477.45,386.94
2016,9,12,16,15,276.5,176.0,4.5,18.0,287.0,422.14,345.09
2016,9,12,16,30,244.0,154.0,4.3,17.0,239.0,367.75,302.86
2016,9,12,16,45,237.5,128.0,4.15,16.5,199.0,326.53,270.14
2016,9,12,17,0,231.0,102.0,4.0,16.0,159.0,284.47,235.49
2016,9,12,17,15,178.5,77.0,3.75,15.5,114.5,215.78,176.87
2016,9,12,17,30,126.0,52.0,3.5,15.0,70.0,149.69,119.29
2016,9,12,17,45,81.5,31.0,3.3,14.5,41.0,96.7,68.85
2016,9,12,18,0,37.0,10.0,3.1,14.0,12.0,26.44,0.0
2016,9,12,18,15,18.5,5.0,3.0,13.5,6.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,11.0,12.0,10.48,0.0
2016,9,13,6,15,91.0,35.5,1.9,11.0,47.5,28.86,17.77
2016,9,13,6,30,159.0,60.0,2.0,11.0,83.0,47.5,36.27
2016,9,13,6,45,244.0,80.5,2.1,11.5,132.0,62.72,50.51
2016,9,13,7,0,329.0,101.0,2.2,12.0,181.0,77.43,63.94
2016,9,13,7,15,212.0,119.0,2.25,12.5,175.5,89.39,74.57
2016,9,13,7,30,95.0,137.0,2.3,13.0,170.0,106.17,89.15
2016,9,13,7,45,268.5,141.0,2.4,13.5,254.0,103.28,86.19
2016,9,13,8,0,442.0,145.0,2.5,14.0,338.0,113.33,80.89
2016,9,13,8,15,348.5,184.0,2.5,14.5,347.5,168.31,121.07
2016,9,13,8,30,255.0,223.0,2.5,15.0,357.0,205.86,153.39
2016,9,13,8,45,170.0,246.0,2.5,15.5,338.5,230.98,176.91
2016,9,13,9,0,85.0,269.0,2.5,16.0,320.0,246.53,192.29
2016,9,13,9,15,67.0,277.5,2.45,16.5,320.0,256.12,200.03
2016,9,13,9,30,49.0,286.0,2.4,17.0,320.0,263.49,205.71
2016,9,13,9,45,43.0,293.0,2.35,17.5,323.5,272.49,212.25
2016,9,13,10,0,37.0,300.0,2.3,18.0,327.0,280.7,218.03
2016,9,13,10,15,27.0,283.5,2.3,18.5,304.0,266.45,206.47
2016,9,13,10,30,17.0,267.0,2.3,19.0,281.0,253.32,195.79
2016,9,13,10,45,26.0,301.5,2.3,19.5,323.0,288.63,222.47
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,328.32,251.98
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.0,337.23,258.48
2016,9,13,11,30,33.0,348.0,2.4,20.0,375.0,346.07,265.08
2016,9,13,11,45,65.5,379.0,2.5,20.5,433.5,402.71,307.66
2016,9,13,12,0,98.0,410.0,2.6,21.0,492.0,462.08,351.48
2016,9,13,12,15,94.0,411.0,2.65,21.0,489.5,466.3,354.44
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,470.08,357.38
2016,9,13,12,45,97.0,406.5,2.75,21.0,486.5,476.18,362.45
2016,9,13,13,0,104.0,401.0,2.8,21.0,486.0,482.09,367.45
2016,9,13,13,15,103.5,391.0,2.8,21.0,473.5,476.68,363.93
2016,9,13,13,30,103.0,381.0,2.8,21.0,461.0,470.75,360.11
2016,9,13,13,45,95.0,367.0,2.85,21.0,439.0,453.5,347.88
2016,9,13,14,0,87.0,353.0,2.9,21.0,417.0,435.66,335.22
2016,9,13,14,15,334.0,295.5,2.9,21.0,522.5,616.23,476.31
2016,9,13,14,30,581.0,238.0,2.9,21.0,628.0,782.12,600.48
2016,9,13,14,45,542.5,237.5,2.95,21.0,584.5,746.47,574.84
2016,9,13,15,0,504.0,237.0,3.0,21.0,541.0,709.52,549.52
2016,9,13,15,15,480.0,225.0,2.95,20.5,496.5,671.15,524.0
2016,9,13,15,30,456.0,213.0,2.9,20.0,452.0,631.63,497.21
2016,9,13,15,45,422.5,199.0,2.9,19.5,403.5,570.51,454.07
2016,9,13,16,0,389.0,185.0,2.9,19.0,355.0,521.3,418.69
2016,9,13,16,15,352.0,166.5,2.8,18.5,305.5,464.55,376.27
2016,9,13,16,30,315.0,148.0,2.7,18.0,256.0,408.99,333.61
2016,9,13,16,45,275.0,125.0,2.65,18.0,207.5,346.94,284.0
2016,9,13,17,0,235.0,102.0,2.6,18.0,159.0,286.74,234.39
2016,9,13,17,15,181.5,76.5,2.3,17.0,114.0,216.91,175.92
2016,9,13,17,30,128.0,51.0,2.0,16.0,69.0,149.65,118.1
2016,9,13,17,45,76.0,29.0,1.75,15.5,38.5,90.11,61.46
2016,9,13,18,0,24.0,7.0,1.5,15.0,8.0,17.54,0.0
2016,9,13,18,15,12.0,3.5,1.4,14.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,32.5,6.5,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,65.0,13.0,0.4,11.0,15.0,12.39,0.0
2016,9,14,6,15,175.0,31.0,0.35,11.5,52.0,24.34,13.86
2016,9,14,6,30,285.0,49.0,0.3,12.0,89.0,37.85,27.72
2016,9,14,6,45,372.5,62.0,0.3,12.5,137.5,46.81,36.26
2016,9,14,7,0,460.0,75.0,0.3,13.0,186.0,55.39,44.15
2016,9,14,7,15,516.0,85.0,0.45,14.0,238.0,61.99,49.9
2016,9,14,7,30,572.0,95.0,0.6,15.0,290.0,66.8,53.87
2016,9,14,7,45,618.5,101.0,0.8,16.0,343.0,68.04,54.59
2016,9,14,8,0,665.0,107.0,1.0,17.0,396.0,89.97,56.82
2016,9,14,8,15,694.0,112.5,1.05,17.5,445.5,135.85,79.76
2016,9,14,8,30,723.0,118.0,1.1,18.0,495.0,184.92,114.26
2016,9,14,8,45,748.5,121.0,1.15,19.0,542.0,234.29,153.56
2016,9,14,9,0,774.0,124.0,1.2,20.0,589.0,286.0,196.57
2016,9,14,9,15,790.0,127.5,1.15,20.5,630.0,342.11,243.63
2016,9,14,9,30,806.0,131.0,1.1,21.0,671.0,393.81,286.55
2016,9,14,9,45,866.0,109.5,1.05,21.5,717.0,442.52,325.88
2016,9,14,10,0,926.0,88.0,1.0,22.0,763.0,499.61,370.44
2016,9,14,10,15,933.0,89.5,0.9,22.5,791.0,549.12,407.91
2016,9,14,10,30,940.0,91.0,0.8,23.0,819.0,597.42,442.93
2016,9,14,10,45,945.5,91.0,0.75,23.5,839.5,642.06,474.5
2016,9,14,11,0,951.0,91.0,0.7,24.0,860.0,684.9,503.71
2016,9,14,11,15,954.0,91.5,0.7,24.5,872.5,724.55,530.43
2016,9,14,11,30,957.0,92.0,0.7,25.0,885.0,761.86,554.01
2016,9,14,11,45,958.5,92.0,0.7,25.5,889.5,795.09,573.87
2016,9,14,12,0,960.0,92.0,0.7,26.0,894.0,825.55,591.81
2016,9,14,12,15,959.5,92.0,0.8,26.0,889.5,851.54,609.65
2016,9,14,12,30,959.0,92.0,0.9,26.0,885.0,874.42,625.65
2016,9,14,12,45,947.0,97.0,1.05,26.5,870.5,889.65,636.47
2016,9,14,13,0,935.0,102.0,1.2,27.0,856.0,901.37,645.15
2016,9,14,13,15,930.0,101.0,1.35,27.0,835.0,909.38,652.81
2016,9,14,13,30,925.0,100.0,1.5,27.0,814.0,913.95,658.36
2016,9,14,13,45,918.5,98.0,1.65,27.0,786.0,912.72,660.28
2016,9,14,14,0,912.0,96.0,1.8,27.0,758.0,908.06,660.06
2016,9,14,14,15,902.0,94.0,1.95,27.0,723.0,897.0,655.71
2016,9,14,14,30,892.0,92.0,2.1,27.0,688.0,882.71,649.25
2016,9,14,14,45,879.0,89.5,2.25,27.0,646.5,862.18,638.59
2016,9,14,15,0,866.0,87.0,2.4,27.0,605.0,838.76,625.89
2016,9,14,15,15,848.0,84.0,2.45,26.5,558.5,814.57,612.99
2016,9,14,15,30,830.0,81.0,2.5,26.0,512.0,781.4,593.7
2016,9,14,15,45,805.0,77.5,2.6,25.5,461.5,740.02,568.59
2016,9,14,16,0,780.0,74.0,2.7,25.0,411.0,697.14,541.72
2016,9,14,16,15,745.0,69.5,2.7,24.5,357.5,644.57,506.42
2016,9,14,16,30,710.0,65.0,2.7,24.0,304.0,591.75,469.72
2016,9,14,16,45,657.0,59.0,2.7,23.5,250.5,529.48,423.13
2016,9,14,17,0,604.0,53.0,2.7,23.0,197.0,465.71,372.79
2016,9,14,17,15,519.0,45.0,2.45,21.5,146.0,383.39,306.02
2016,9,14,17,30,434.0,37.0,2.2,20.0,95.0,307.01,240.42
2016,9,14,17,45,284.0,24.5,1.95,19.0,55.5,197.03,131.66
2016,9,14,18,0,134.0,12.0,1.7,18.0,16.0,71.53,0.0
2016,9,14,18,15,67.0,6.0,1.7,17.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,80.0,6.5,0.5,11.5,9.0,0.0,0.0
2016,9,15,6,0,160.0,13.0,0.5,12.0,18.0,12.39,0.0
2016,9,15,6,15,307.5,24.5,0.6,12.5,58.0,19.44,9.59
2016,9,15,6,30,455.0,36.0,0.7,13.0,98.0,27.83,18.76
2016,9,15,6,45,539.0,44.0,0.8,14.0,149.5,32.65,23.44
2016,9,15,7,0,623.0,52.0,0.9,15.0,201.0,37.28,27.69
2016,9,15,7,15,674.5,57.5,1.05,16.0,255.0,43.48,33.14
2016,9,15,7,30,726.0,63.0,1.2,17.0,309.0,46.06,35.24
2016,9,15,7,45,762.0,67.0,1.4,18.5,362.5,47.29,35.99
2016,9,15,8,0,798.0,71.0,1.6,20.0,416.0,69.83,38.12
2016,9,15,8,15,822.5,74.5,1.7,21.0,467.0,120.64,61.93
2016,9,15,8,30,847.0,78.0,1.8,22.0,518.0,173.97,98.86
2016,9,15,8,45,865.5,80.5,1.9,23.0,564.5,234.07,146.91
2016,9,15,9,0,884.0,83.0,2.0,24.0,611.0,288.82,192.9
2016,9,15,9,15,897.0,85.0,2.0,24.5,652.5,342.59,238.99
2016,9,15,9,30,910.0,87.0,2.0,25.0,694.0,396.61,284.63
2016,9,15,9,45,923.0,87.0,2.0,26.0,730.0,448.97,327.28
2016,9,15,10,0,936.0,87.0,2.0,27.0,766.0,501.08,368.25
2016,9,15,10,15,942.5,88.5,2.0,27.0,794.0,550.76,407.59
2016,9,15,10,30,949.0,90.0,2.0,27.0,822.0,599.16,444.88
2016,9,15,10,45,953.0,91.0,2.0,27.5,842.0,644.15,477.83
2016,9,15,11,0,957.0,92.0,2.0,28.0,862.0,687.21,508.46
2016,9,15,11,15,959.5,92.5,2.05,28.0,874.5,726.72,537.21
2016,9,15,11,30,962.0,93.0,2.1,28.0,887.0,763.83,563.05
2016,9,15,11,45,962.0,93.5,2.15,28.5,890.5,796.56,583.73
2016,9,15,12,0,962.0,94.0,2.2,29.0,894.0,826.43,602.43
2016,9,15,12,15,961.0,94.0,2.3,29.0,889.5,852.05,619.91
2016,9,15,12,30,960.0,94.0,2.4,29.0,885.0,874.52,635.43
2016,9,15,12,45,955.5,94.0,2.5,29.5,871.5,890.86,645.76
2016,9,15,13,0,951.0,94.0,2.6,30.0,858.0,903.79,654.0
2016,9,15,13,15,946.0,93.0,2.7,29.5,837.0,911.79,661.8
2016,9,15,13,30,941.0,92.0,2.8,29.0,816.0,916.3,667.53
2016,9,15,13,45,932.5,91.5,2.9,29.0,787.0,914.84,668.18
2016,9,15,14,0,924.0,91.0,3.0,29.0,758.0,909.95,666.74
2016,9,15,14,15,914.0,89.5,3.05,29.0,722.5,899.29,661.28
2016,9,15,14,30,904.0,88.0,3.1,29.0,687.0,885.38,653.79
2016,9,15,14,45,889.5,86.0,3.2,29.0,645.0,863.93,641.63
2016,9,15,15,0,875.0,84.0,3.3,29.0,603.0,839.63,627.53
2016,9,15,15,15,857.0,81.0,3.35,28.5,556.5,808.6,609.66
2016,9,15,15,30,839.0,78.0,3.4,28.0,510.0,781.77,594.52
2016,9,15,15,45,811.5,75.5,3.45,27.5,458.5,739.47,568.11
2016,9,15,16,0,784.0,73.0,3.5,27.0,407.0,695.8,540.13
2016,9,15,16,15,748.5,68.5,3.4,26.0,353.5,642.83,504.97
2016,9,15,16,30,713.0,64.0,3.3,25.0,300.0,589.63,468.36
2016,9,15,16,45,656.0,58.5,3.25,24.5,246.0,525.47,419.72
2016,9,15,17,0,599.0,53.0,3.2,24.0,192.0,460.11,367.67
2016,9,15,17,15,513.0,44.5,2.85,23.0,141.5,377.11,299.42
2016,9,15,17,30,427.0,36.0,2.5,22.0,91.0,300.22,232.6
2016,9,15,17,45,275.5,23.5,2.2,21.0,52.0,188.38,116.69
2016,9,15,18,0,124.0,11.0,1.9,20.0,13.0,65.56,0.0
2016,9,15,18,15,62.0,5.5,1.85,19.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,75.0,6.0,0.7,11.5,8.0,0.0,0.0
2016,9,16,6,0,150.0,12.0,0.7,12.0,16.0,11.44,0.0
2016,9,16,6,15,299.5,24.0,0.65,12.5,56.0,19.08,8.99
2016,9,16,6,30,449.0,36.0,0.6,13.0,96.0,27.95,18.84
2016,9,16,6,45,534.5,44.0,0.6,14.0,147.0,32.76,23.54
2016,9,16,7,0,620.0,52.0,0.6,15.0,198.0,37.39,27.8
2016,9,16,7,15,672.0,58.0,0.5,16.0,252.0,44.05,33.68
2016,9,16,7,30,724.0,64.0,0.4,17.0,306.0,47.03,36.13
2016,9,16,7,45,760.5,68.0,0.35,18.0,360.0,48.22,36.92
2016,9,16,8,0,797.0,72.0,0.3,19.0,414.0,68.7,38.46
2016,9,16,8,15,821.5,75.5,0.35,20.0,464.5,119.41,61.43
2016,9,16,8,30,846.0,79.0,0.4,21.0,515.0,172.65,97.64
2016,9,16,8,45,863.0,82.0,0.5,22.5,561.5,232.75,144.81
2016,9,16,9,0,880.0,85.0,0.6,24.0,608.0,287.38,189.65
2016,9,16,9,15,893.0,87.0,0.65,25.0,649.5,340.93,234.25
2016,9,16,9,30,906.0,89.0,0.7,26.0,691.0,394.74,278.22
2016,9,16,9,45,918.0,90.0,0.75,27.0,726.5,447.34,320.04
2016,9,16,10,0,930.0,91.0,0.8,28.0,762.0,499.61,360.16
2016,9,16,10,15,937.0,92.0,0.8,28.5,790.0,548.83,397.14
2016,9,16,10,30,944.0,93.0,0.8,29.0,818.0,596.81,431.96
2016,9,16,10,45,939.5,98.5,0.85,29.5,836.0,640.66,463.19
2016,9,16,11,0,935.0,104.0,0.9,30.0,854.0,682.02,491.85
2016,9,16,11,15,938.0,104.5,0.95,30.0,866.0,721.15,519.46
2016,9,16,11,30,941.0,105.0,1.0,30.0,878.0,757.97,544.87
2016,9,16,11,45,933.5,110.0,1.05,30.5,879.5,788.95,563.81
2016,9,16,12,0,926.0,115.0,1.1,31.0,881.0,816.81,580.73
2016,9,16,12,15,924.5,115.0,1.15,31.0,876.5,841.38,596.74
2016,9,16,12,30,923.0,115.0,1.2,31.0,872.0,862.9,610.92
2016,9,16,12,45,917.5,115.5,1.3,31.5,858.0,878.49,620.89
2016,9,16,13,0,912.0,116.0,1.4,32.0,844.0,890.78,628.9
2016,9,16,13,15,906.0,115.0,1.5,32.0,823.0,897.77,634.99
2016,9,16,13,30,900.0,114.0,1.6,32.0,802.0,901.4,639.13
2016,9,16,13,45,882.5,117.0,1.7,32.0,771.0,895.98,637.68
2016,9,16,14,0,865.0,120.0,1.8,32.0,740.0,893.95,638.56
2016,9,16,14,15,853.0,117.5,1.85,31.5,704.0,881.22,633.41
2016,9,16,14,30,841.0,115.0,1.9,31.0,668.0,865.36,626.36
2016,9,16,14,45,821.0,113.5,2.0,31.0,625.5,840.83,612.87
2016,9,16,15,0,801.0,112.0,2.1,31.0,583.0,813.66,597.55
2016,9,16,15,15,779.5,108.0,2.15,30.5,536.0,780.03,578.49
2016,9,16,15,30,758.0,104.0,2.2,30.0,489.0,748.52,560.58
2016,9,16,15,45,721.0,100.5,2.25,29.5,437.5,699.96,530.36
2016,9,16,16,0,684.0,97.0,2.3,29.0,386.0,650.69,498.89
2016,9,16,16,15,643.0,90.5,2.25,28.0,333.0,594.66,461.57
2016,9,16,16,30,602.0,84.0,2.2,27.0,280.0,538.97,422.38
2016,9,16,16,45,535.5,75.5,2.15,26.5,227.0,465.1,366.78
2016,9,16,17,0,469.0,67.0,2.1,26.0,174.0,394.2,311.12
2016,9,16,17,15,380.5,54.0,1.85,24.5,125.5,309.64,243.1
2016,9,16,17,30,292.0,41.0,1.6,23.0,77.0,232.19,177.46
2016,9,16,17,45,169.0,24.0,1.4,22.0,42.5,133.21,72.53
2016,9,16,18,0,46.0,7.0,1.2,21.0,8.0,26.91,0.0
2016,9,16,18,15,23.0,3.5,1.15,20.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.5,0.95,15.5,6.5,0.0,0.0
2016,9,17,6,0,89.0,11.0,0.9,16.0,13.0,10.48,0.0
2016,9,17,6,15,229.0,25.0,0.95,17.0,50.0,20.12,9.11
2016,9,17,6,30,369.0,39.0,1.0,18.0,87.0,30.81,20.76
2016,9,17,6,45,456.0,49.5,1.05,19.0,136.5,37.65,27.19
2016,9,17,7,0,543.0,60.0,1.1,20.0,186.0,44.16,33.04
2016,9,17,7,15,599.0,67.0,1.1,21.0,239.0,47.33,35.77
2016,9,17,7,30,655.0,74.0,1.1,22.0,292.0,50.39,38.22
2016,9,17,7,45,692.5,80.0,1.1,23.0,344.5,52.46,39.74
2016,9,17,8,0,730.0,86.0,1.1,24.0,397.0,70.78,41.43
2016,9,17,8,15,757.5,90.0,1.25,25.0,447.0,124.09,66.83
2016,9,17,8,30,785.0,94.0,1.4,26.0,497.0,174.6,100.32
2016,9,17,8,45,802.5,98.5,1.6,27.0,542.5,226.34,140.62
2016,9,17,9,0,820.0,103.0,1.8,28.0,588.0,279.49,184.26
2016,9,17,9,15,834.5,106.0,1.85,29.0,629.0,331.67,227.52
2016,9,17,9,30,849.0,109.0,1.9,30.0,670.0,384.45,270.57
2016,9,17,9,45,857.0,112.5,1.95,31.0,704.0,435.45,311.25
2016,9,17,10,0,865.0,116.0,2.0,32.0,738.0,485.95,350.21
2016,9,17,10,15,873.0,117.5,2.0,32.0,765.5,536.93,389.48
2016,9,17,10,30,881.0,119.0,2.0,32.0,793.0,583.31,424.54
2016,9,17,10,45,859.0,134.5,2.0,32.5,805.5,622.18,452.33
2016,9,17,11,0,837.0,150.0,2.0,33.0,818.0,659.82,478.27
2016,9,17,11,15,840.0,151.0,1.95,33.5,829.5,697.08,503.29
2016,9,17,11,30,843.0,152.0,1.9,34.0,841.0,732.35,526.29
2016,9,17,11,45,816.5,167.0,1.9,34.5,837.0,757.28,541.77
2016,9,17,12,0,790.0,182.0,1.9,35.0,833.0,778.38,554.47
2016,9,17,12,15,788.5,182.0,1.9,35.0,828.5,802.95,570.89
2016,9,17,12,30,787.0,182.0,1.9,35.0,824.0,823.54,584.16
2016,9,17,12,45,811.0,166.0,1.95,35.0,819.0,843.57,597.53
2016,9,17,13,0,835.0,150.0,2.0,35.0,814.0,863.46,610.91
2016,9,17,13,15,829.0,148.0,2.1,35.0,792.5,869.43,615.98
2016,9,17,13,30,823.0,146.0,2.2,35.0,771.0,872.17,619.26
2016,9,17,13,45,780.5,159.0,2.3,35.0,734.5,859.93,613.05
2016,9,17,14,0,738.0,172.0,2.4,35.0,698.0,841.58,603.03
2016,9,17,14,15,724.0,168.0,2.45,34.5,663.0,826.59,596.13
2016,9,17,14,30,710.0,164.0,2.5,34.0,628.0,808.83,587.37
2016,9,17,14,45,680.5,162.5,2.55,34.0,584.5,778.07,568.75
2016,9,17,15,0,651.0,161.0,2.6,34.0,541.0,745.21,548.64
2016,9,17,15,15,626.0,154.0,2.6,33.5,495.5,708.29,526.02
2016,9,17,15,30,601.0,147.0,2.6,33.0,450.0,669.73,501.8
2016,9,17,15,45,566.0,138.5,2.6,32.5,400.5,616.21,466.52
2016,9,17,16,0,531.0,130.0,2.6,32.0,351.0,567.49,433.64
2016,9,17,16,15,487.0,119.0,2.3,31.0,300.5,509.53,392.82
2016,9,17,16,30,443.0,108.0,2.0,30.0,250.0,452.8,351.61
2016,9,17,16,45,387.0,93.0,1.75,29.0,200.5,385.06,300.68
2016,9,17,17,0,331.0,78.0,1.5,28.0,151.0,320.4,250.14
2016,9,17,17,15,254.0,59.5,1.4,26.5,106.5,242.9,188.23
2016,9,17,17,30,177.0,41.0,1.3,25.0,62.0,171.32,128.24
2016,9,17,17,45,88.5,20.5,1.2,24.0,31.0,77.69,32.79
2016,9,17,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,24.0,3.5,0.65,20.5,4.0,0.0,0.0
2016,9,18,6,0,48.0,7.0,0.7,21.0,8.0,6.67,0.0
2016,9,18,6,15,158.5,24.5,0.7,21.5,42.0,19.21,7.74
2016,9,18,6,30,269.0,42.0,0.7,22.0,76.0,32.46,21.71
2016,9,18,6,45,353.5,56.0,0.7,23.0,123.5,42.38,30.73
2016,9,18,7,0,438.0,70.0,0.7,24.0,171.0,51.88,39.06
2016,9,18,7,15,496.0,80.5,0.85,24.5,222.0,58.83,45.04
2016,9,18,7,30,554.0,91.0,1.0,25.0,273.0,64.24,49.52
2016,9,18,7,45,597.5,98.5,1.15,26.0,325.0,66.83,51.38
2016,9,18,8,0,641.0,106.0,1.3,27.0,377.0,82.39,52.44
2016,9,18,8,15,671.0,112.0,1.25,28.0,426.5,127.19,71.89
2016,9,18,8,30,701.0,118.0,1.2,29.0,476.0,175.28,103.05
2016,9,18,8,45,716.0,125.5,1.2,30.0,520.0,224.86,140.69
2016,9,18,9,0,731.0,133.0,1.2,31.0,564.0,275.71,181.18
2016,9,18,9,15,748.5,137.0,1.1,31.5,604.5,325.53,221.32
2016,9,18,9,30,766.0,141.0,1.0,32.0,645.0,376.43,261.61
2016,9,18,9,45,776.5,145.5,0.9,33.0,679.0,425.83,299.16
2016,9,18,10,0,787.0,150.0,0.8,34.0,713.0,478.84,337.56
2016,9,18,10,15,796.0,152.0,0.75,34.5,740.0,524.42,370.41
2016,9,18,10,30,805.0,154.0,0.7,35.0,767.0,569.34,401.63
2016,9,18,10,45,754.5,185.0,0.65,35.5,771.0,602.87,423.64
2016,9,18,11,0,704.0,216.0,0.6,36.0,775.0,633.69,442.8
2016,9,18,11,15,708.0,217.5,0.6,36.0,787.0,668.52,466.11
2016,9,18,11,30,712.0,219.0,0.6,36.0,799.0,701.81,487.93
2016,9,18,11,45,664.5,245.0,0.6,36.0,788.0,718.91,498.25
2016,9,18,12,0,617.0,271.0,0.6,36.0,777.0,731.44,505.58
2016,9,18,12,15,615.0,270.0,0.65,36.0,772.0,750.02,518.36
2016,9,18,12,30,613.0,269.0,0.7,36.0,767.0,766.4,529.64
2016,9,18,12,45,613.0,264.5,0.8,36.5,756.0,778.79,538.14
2016,9,18,13,0,613.0,260.0,0.9,37.0,745.0,788.78,545.16
2016,9,18,13,15,605.0,256.5,1.0,37.0,724.5,788.53,546.88
2016,9,18,13,30,597.0,253.0,1.1,37.0,704.0,787.52,548.19
2016,9,18,13,45,543.5,265.5,1.2,37.0,664.5,761.68,532.76
2016,9,18,14,0,490.0,278.0,1.3,37.0,625.0,733.49,515.76
2016,9,18,14,15,474.5,268.5,1.4,36.5,591.5,713.03,505.66
2016,9,18,14,30,459.0,259.0,1.5,36.0,558.0,690.57,493.95
2016,9,18,14,45,425.5,251.5,1.6,36.0,515.0,642.09,463.57
2016,9,18,15,0,392.0,244.0,1.7,36.0,472.0,604.22,439.62
2016,9,18,15,15,368.5,228.5,1.6,35.0,428.5,564.75,415.09
2016,9,18,15,30,345.0,213.0,1.5,34.0,385.0,524.68,389.6
2016,9,18,15,45,314.0,194.0,1.45,33.5,338.5,474.33,355.62
2016,9,18,16,0,283.0,175.0,1.4,33.0,292.0,424.29,321.05
2016,9,18,16,15,249.5,152.0,1.3,32.0,245.0,368.01,281.38
2016,9,18,16,30,216.0,129.0,1.2,31.0,198.0,312.66,241.08
2016,9,18,16,45,179.5,103.5,1.1,30.0,153.5,253.12,196.1
2016,9,18,17,0,143.0,78.0,1.0,29.0,109.0,194.85,150.51
2016,9,18,17,15,102.5,52.5,1.0,28.0,71.5,125.57,95.01
2016,9,18,17,30,62.0,27.0,1.0,27.0,34.0,76.11,53.66
2016,9,18,17,45,31.0,13.5,1.05,26.0,17.0,31.6,5.68
2016,9,18,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.5,2.5,0.85,22.0,3.0,0.0,0.0
2016,9,19,6,0,31.0,5.0,0.9,22.0,6.0,4.77,0.0
2016,9,19,6,15,119.5,23.5,0.9,22.5,37.0,18.41,6.59
2016,9,19,6,30,208.0,42.0,0.9,23.0,68.0,32.46,21.53
2016,9,19,6,45,282.5,59.5,0.9,24.0,113.0,45.11,32.87
