Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,704.0,80.0,0.4,21.0,355.0,51.96,39.65
2016,9,29,8,15,734.0,84.5,0.4,22.0,403.5,91.15,48.54
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,145.41,80.62
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,194.67,116.12
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,245.9,156.55
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,296.86,198.54
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,348.51,240.88
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,398.57,281.41
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,452.77,323.78
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,499.88,360.49
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,545.87,395.39
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,588.45,427.0
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,629.27,456.58
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,666.43,483.98
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,701.31,509.41
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,732.38,531.24
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,760.77,550.01
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,783.52,565.21
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,803.21,578.53
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,817.97,589.54
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,829.49,598.58
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,835.44,603.75
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,838.06,606.92
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,834.65,606.27
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,827.97,603.62
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,814.43,597.42
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,803.83,593.28
2016,9,29,14,45,834.5,88.0,2.9,32.0,556.5,780.18,579.4
2016,9,29,15,0,818.0,85.0,3.0,32.0,515.0,753.86,563.65
2016,9,29,15,15,795.5,81.5,3.1,31.5,468.0,719.92,543.51
2016,9,29,15,30,773.0,78.0,3.2,31.0,421.0,683.99,521.54
2016,9,29,15,45,741.0,73.5,3.3,30.5,371.0,638.35,491.94
2016,9,29,16,0,709.0,69.0,3.4,30.0,321.0,591.8,460.71
2016,9,29,16,15,662.0,63.5,3.35,28.5,269.0,537.6,422.63
2016,9,29,16,30,615.0,58.0,3.3,27.0,217.0,480.9,380.57
2016,9,29,16,45,541.0,50.0,3.3,26.0,166.5,406.55,321.73
2016,9,29,17,0,467.0,42.0,3.3,25.0,116.0,336.32,263.18
2016,9,29,17,15,343.0,30.5,3.3,23.5,73.5,241.52,180.99
2016,9,29,17,30,219.0,19.0,3.3,22.0,31.0,143.65,18.63
2016,9,29,17,45,109.5,9.5,3.35,21.0,15.5,55.81,0.0
2016,9,29,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,177.5,14.0,1.8,11.5,30.5,13.34,0.0
2016,9,30,6,30,355.0,28.0,1.9,12.0,61.0,22.34,12.76
2016,9,30,6,45,462.0,36.5,2.05,12.5,108.5,27.87,18.92
2016,9,30,7,0,569.0,45.0,2.2,13.0,156.0,33.21,24.05
2016,9,30,7,15,630.0,51.0,2.15,13.5,208.0,39.62,29.95
2016,9,30,7,30,691.0,57.0,2.1,14.0,260.0,42.86,32.85
2016,9,30,7,45,733.0,61.0,2.1,14.5,312.5,44.28,34.01
2016,9,30,8,0,775.0,65.0,2.1,15.0,365.0,45.71,35.11
2016,9,30,8,15,802.0,68.5,2.1,16.0,414.5,84.86,43.5
2016,9,30,8,30,829.0,72.0,2.1,17.0,464.0,136.33,73.13
2016,9,30,8,45,850.0,74.0,2.1,18.0,509.5,194.38,117.21
2016,9,30,9,0,871.0,76.0,2.1,19.0,555.0,247.5,161.43
2016,9,30,9,15,885.5,78.0,2.1,19.5,595.0,300.16,207.38
2016,9,30,9,30,900.0,80.0,2.1,20.0,635.0,353.16,253.62
2016,9,30,9,45,913.5,80.5,2.15,21.0,669.5,404.63,297.44
2016,9,30,10,0,927.0,81.0,2.2,22.0,704.0,455.82,339.79
2016,9,30,10,15,934.5,82.0,2.3,22.5,731.0,504.21,379.58
2016,9,30,10,30,942.0,83.0,2.4,23.0,758.0,551.31,417.28
2016,9,30,10,45,946.5,84.0,2.55,23.5,777.0,595.31,451.84
2016,9,30,11,0,951.0,85.0,2.7,24.0,796.0,637.37,484.12
2016,9,30,11,15,954.0,85.0,2.85,24.5,807.5,675.43,512.83
2016,9,30,11,30,957.0,85.0,3.0,25.0,819.0,711.07,539.24
2016,9,30,11,45,957.5,85.5,3.2,25.5,821.5,742.9,562.33
2016,9,30,12,0,958.0,86.0,3.4,26.0,824.0,771.86,582.09
2016,9,30,12,15,957.0,86.0,3.55,25.5,818.5,796.23,600.8
2016,9,30,12,30,956.0,86.0,3.7,25.0,813.0,817.43,617.48
2016,9,30,12,45,947.0,88.5,3.9,25.0,797.5,831.77,628.6
2016,9,30,13,0,938.0,91.0,4.1,25.0,782.0,842.64,637.48
2016,9,30,13,15,932.5,90.0,4.2,25.0,760.0,849.14,643.04
2016,9,30,13,30,927.0,89.0,4.3,25.0,738.0,852.19,646.4
2016,9,30,13,45,918.5,87.5,4.4,25.0,708.5,848.84,645.47
2016,9,30,14,0,910.0,86.0,4.5,25.0,679.0,842.1,642.36
2016,9,30,14,15,898.0,84.0,4.55,24.5,642.5,828.68,635.85
2016,9,30,14,30,886.0,82.0,4.6,24.0,606.0,812.11,627.2
2016,9,30,14,45,869.5,80.0,4.65,23.5,563.5,789.01,613.84
2016,9,30,15,0,853.0,78.0,4.7,23.0,521.0,769.21,602.82
2016,9,30,15,15,831.0,75.0,4.65,22.5,474.0,735.63,581.01
2016,9,30,15,30,809.0,72.0,4.6,22.0,427.0,699.97,557.38
2016,9,30,15,45,777.0,68.0,4.6,21.5,376.0,654.15,525.77
2016,9,30,16,0,745.0,64.0,4.6,21.0,325.0,607.36,492.51
2016,9,30,16,15,698.0,59.0,4.55,20.0,272.0,548.91,448.64
2016,9,30,16,30,651.0,54.0,4.5,19.0,219.0,491.15,402.89
2016,9,30,16,45,576.0,47.0,4.45,18.0,168.0,420.82,344.37
2016,9,30,17,0,501.0,40.0,4.4,17.0,117.0,350.41,282.89
2016,9,30,17,15,367.5,29.0,4.25,16.0,73.5,250.73,191.53
2016,9,30,17,30,234.0,18.0,4.1,15.0,30.0,146.88,0.0
2016,9,30,17,45,117.0,9.0,3.95,14.5,15.0,58.08,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,14.0,2.75,9.5,31.0,13.34,0.0
2016,10,1,6,30,383.0,28.0,3.0,10.0,62.0,22.52,12.79
2016,10,1,6,45,493.0,36.5,3.25,10.5,111.5,28.05,19.19
2016,10,1,7,0,603.0,45.0,3.5,11.0,161.0,36.55,27.22
2016,10,1,7,15,665.0,51.0,3.65,11.5,215.0,39.85,30.38
2016,10,1,7,30,727.0,57.0,3.8,12.0,269.0,43.1,33.32
2016,10,1,7,45,770.0,61.0,3.95,13.0,323.0,44.54,34.43
2016,10,1,8,0,813.0,65.0,4.1,14.0,377.0,45.99,35.49
2016,10,1,8,15,840.0,68.0,4.1,14.5,427.5,84.12,43.05
2016,10,1,8,30,867.0,71.0,4.1,15.0,478.0,143.57,78.59
2016,10,1,8,45,888.0,73.0,4.1,15.5,524.5,197.21,119.36
2016,10,1,9,0,909.0,75.0,4.1,16.0,571.0,252.26,166.22
2016,10,1,9,15,922.5,77.0,4.05,16.5,612.0,306.57,214.65
2016,10,1,9,30,936.0,79.0,4.0,17.0,653.0,361.06,263.38
2016,10,1,9,45,948.0,79.5,4.0,18.0,687.5,413.68,309.41
2016,10,1,10,0,960.0,80.0,4.0,19.0,722.0,465.82,353.76
2016,10,1,10,15,966.5,81.0,3.9,19.5,749.0,515.18,395.19
2016,10,1,10,30,973.0,82.0,3.8,20.0,776.0,563.11,434.18
2016,10,1,10,45,977.5,83.0,3.75,20.5,795.0,608.31,470.01
2016,10,1,11,0,982.0,84.0,3.7,21.0,814.0,651.49,503.27
2016,10,1,11,15,984.0,84.5,3.65,21.5,825.0,690.46,532.55
2016,10,1,11,30,986.0,85.0,3.6,22.0,836.0,726.85,559.21
2016,10,1,11,45,986.0,85.0,3.6,22.5,838.0,758.67,581.89
2016,10,1,12,0,986.0,85.0,3.6,23.0,840.0,787.49,600.9
2016,10,1,12,15,984.5,84.5,3.6,23.0,833.5,811.59,617.73
2016,10,1,12,30,983.0,84.0,3.6,23.0,827.0,832.38,632.34
2016,10,1,12,45,979.0,83.5,3.65,23.5,812.5,847.87,642.37
2016,10,1,13,0,975.0,83.0,3.7,24.0,798.0,859.84,650.1
2016,10,1,13,15,969.0,82.0,3.75,24.0,775.0,866.15,655.33
2016,10,1,13,30,963.0,81.0,3.8,24.0,752.0,868.87,658.29
2016,10,1,13,45,954.0,80.0,3.85,24.0,721.0,865.63,657.3
2016,10,1,14,0,945.0,79.0,3.9,24.0,690.0,858.89,654.07
2016,10,1,14,15,933.5,77.5,3.9,23.5,653.0,846.16,647.83
2016,10,1,14,30,922.0,76.0,3.9,23.0,616.0,830.19,639.42
2016,10,1,14,45,905.0,74.0,3.95,23.0,572.5,806.21,624.34
2016,10,1,15,0,888.0,72.0,4.0,23.0,529.0,779.46,607.25
2016,10,1,15,15,866.0,69.0,4.0,22.5,480.5,745.19,585.5
2016,10,1,15,30,844.0,66.0,4.0,22.0,432.0,714.69,566.19
2016,10,1,15,45,811.0,63.0,4.0,21.5,380.0,668.64,534.73
2016,10,1,16,0,778.0,60.0,4.0,21.0,328.0,621.61,501.62
2016,10,1,16,15,731.0,55.0,3.85,20.0,274.5,562.38,457.39
2016,10,1,16,30,684.0,50.0,3.7,19.0,221.0,503.85,411.1
2016,10,1,16,45,605.5,43.5,3.55,18.5,168.0,426.33,346.46
2016,10,1,17,0,527.0,37.0,3.4,18.0,115.0,352.63,281.91
2016,10,1,17,15,385.5,26.5,3.2,17.0,71.0,255.25,190.68
2016,10,1,17,30,244.0,16.0,3.0,16.0,27.0,146.75,0.0
2016,10,1,17,45,122.0,8.0,2.85,15.5,13.5,7.63,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,6,15,183.5,13.5,2.65,9.5,29.0,12.87,0.0
2016,10,2,6,30,367.0,27.0,2.8,10.0,58.0,21.69,11.86
2016,10,2,6,45,476.5,35.5,3.0,10.5,106.5,27.27,18.46
2016,10,2,7,0,586.0,44.0,3.2,11.0,155.0,35.72,26.45
2016,10,2,7,15,648.5,50.0,3.25,11.5,208.0,39.05,29.65
2016,10,2,7,30,711.0,56.0,3.3,12.0,261.0,42.33,32.63
2016,10,2,7,45,755.5,59.5,3.4,12.5,314.0,43.39,33.48
2016,10,2,8,0,800.0,63.0,3.5,13.0,367.0,44.49,34.32
2016,10,2,8,15,826.5,66.0,3.5,13.5,417.0,79.82,40.93
2016,10,2,8,30,853.0,69.0,3.5,14.0,467.0,138.39,75.47
2016,10,2,8,45,873.5,71.0,3.55,15.0,512.5,191.07,115.08
2016,10,2,9,0,894.0,73.0,3.6,16.0,558.0,245.13,160.7
2016,10,2,9,15,907.0,75.0,3.65,16.5,598.0,298.41,208.2
2016,10,2,9,30,920.0,77.0,3.7,17.0,638.0,351.85,256.05
2016,10,2,9,45,930.5,78.0,3.8,17.5,671.5,403.46,301.93
2016,10,2,10,0,941.0,79.0,3.9,18.0,705.0,454.48,346.3
2016,10,2,10,15,947.0,80.5,4.0,18.0,731.0,503.1,388.41
2016,10,2,10,30,953.0,82.0,4.1,18.0,757.0,550.28,428.38
2016,10,2,10,45,955.5,83.0,4.2,18.5,775.0,593.5,463.56
2016,10,2,11,0,958.0,84.0,4.3,19.0,793.0,634.59,496.24
2016,10,2,11,15,959.5,84.5,4.4,19.0,803.0,672.3,526.74
2016,10,2,11,30,961.0,85.0,4.5,19.0,813.0,707.47,554.85
2016,10,2,11,45,960.0,85.5,4.6,19.5,814.5,738.26,578.21
2016,10,2,12,0,959.0,86.0,4.7,20.0,816.0,766.08,597.66
2016,10,2,12,15,956.5,86.0,4.8,20.0,809.5,789.24,614.94
2016,10,2,12,30,954.0,86.0,4.9,20.0,803.0,809.16,630.0
2016,10,2,12,45,941.0,90.0,5.0,20.0,786.0,821.87,640.01
2016,10,2,13,0,928.0,94.0,5.1,20.0,769.0,831.04,647.65
2016,10,2,13,15,921.5,93.0,5.1,19.5,746.5,836.59,653.59
2016,10,2,13,30,915.0,92.0,5.1,19.0,724.0,838.71,657.25
2016,10,2,13,45,908.0,89.5,5.2,19.0,694.5,835.41,656.41
2016,10,2,14,0,901.0,87.0,5.3,19.0,665.0,828.73,653.28
2016,10,2,14,15,889.0,85.0,5.25,18.5,629.0,815.32,645.84
2016,10,2,14,30,877.0,83.0,5.2,18.0,593.0,798.82,636.22
2016,10,2,14,45,864.0,79.5,5.2,18.0,551.0,776.84,621.59
2016,10,2,15,0,851.0,76.0,5.2,18.0,509.0,757.95,609.29
2016,10,2,15,15,829.0,72.5,5.1,17.5,462.0,723.86,586.12
2016,10,2,15,30,807.0,69.0,5.0,17.0,415.0,687.71,561.1
2016,10,2,15,45,777.5,65.0,4.9,16.5,365.0,643.89,529.61
2016,10,2,16,0,748.0,61.0,4.8,16.0,315.0,599.01,496.43
2016,10,2,16,15,700.0,56.0,4.6,15.5,262.5,540.2,449.38
2016,10,2,16,30,652.0,51.0,4.4,15.0,210.0,482.19,401.01
2016,10,2,16,45,572.5,44.0,4.25,15.0,159.0,409.76,337.95
2016,10,2,17,0,493.0,37.0,4.1,15.0,108.0,337.91,272.89
2016,10,2,17,15,347.5,26.5,3.8,14.0,66.0,234.8,173.76
2016,10,2,17,30,202.0,16.0,3.5,13.0,24.0,107.13,0.0
2016,10,2,17,45,101.0,8.0,3.2,12.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,154.0,13.5,1.45,9.5,26.5,12.87,0.0
2016,10,3,6,30,308.0,27.0,1.6,10.0,53.0,21.8,11.64
2016,10,3,6,45,427.0,35.5,1.8,10.5,99.5,27.34,18.51
2016,10,3,7,0,546.0,44.0,2.0,11.0,146.0,32.72,23.77
2016,10,3,7,15,609.5,50.5,2.0,11.5,197.0,36.14,27.04
2016,10,3,7,30,673.0,57.0,2.0,12.0,248.0,43.25,33.48
2016,10,3,7,45,718.0,60.0,2.05,13.0,299.5,43.82,33.83
2016,10,3,8,0,763.0,63.0,2.1,14.0,351.0,44.5,34.2
2016,10,3,8,15,790.5,66.5,2.15,14.5,399.5,76.63,39.98
2016,10,3,8,30,818.0,70.0,2.2,15.0,448.0,127.23,67.6
2016,10,3,8,45,839.0,72.0,2.25,15.5,493.0,184.38,110.64
2016,10,3,9,0,860.0,74.0,2.3,16.0,538.0,236.63,154.52
2016,10,3,9,15,609.0,163.0,2.35,16.5,503.5,283.5,204.77
2016,10,3,9,30,358.0,252.0,2.4,17.0,469.0,316.86,240.53
2016,10,3,9,45,261.5,283.0,2.5,17.5,446.5,329.3,253.48
2016,10,3,10,0,165.0,314.0,2.6,18.0,424.0,336.09,260.5
2016,10,3,10,15,270.5,309.0,2.7,18.5,496.5,388.76,300.68
2016,10,3,10,30,376.0,304.0,2.8,19.0,569.0,453.36,350.0
2016,10,3,10,45,191.0,247.0,2.95,19.5,382.0,325.2,253.04
2016,10,3,11,0,6.0,190.0,3.1,20.0,195.0,179.39,138.22
2016,10,3,11,15,87.5,280.5,3.15,20.0,346.5,312.62,243.27
2016,10,3,11,30,169.0,371.0,3.2,20.0,498.0,454.78,351.44
2016,10,3,11,45,336.0,326.5,3.3,20.5,580.5,538.87,416.26
2016,10,3,12,0,503.0,282.0,3.4,21.0,663.0,632.22,487.16
2016,10,3,12,15,456.5,298.5,3.4,21.0,642.0,631.58,485.92
2016,10,3,12,30,410.0,315.0,3.4,21.0,621.0,622.26,478.89
2016,10,3,12,45,328.5,330.0,3.45,21.0,572.5,586.9,452.23
2016,10,3,13,0,247.0,345.0,3.5,21.0,524.0,540.41,417.18
2016,10,3,13,15,156.0,326.5,3.5,20.5,438.0,456.4,354.31
2016,10,3,13,30,65.0,308.0,3.5,20.0,352.0,360.31,280.63
2016,10,3,13,45,36.5,254.0,3.5,20.0,278.5,283.49,221.58
2016,10,3,14,0,8.0,200.0,3.5,20.0,205.0,198.03,154.33
2016,10,3,14,15,15.5,208.5,3.45,20.0,217.5,213.79,167.56
2016,10,3,14,30,23.0,217.0,3.4,20.0,230.0,230.1,181.06
2016,10,3,14,45,16.0,193.5,3.4,20.0,202.5,201.51,158.61
2016,10,3,15,0,9.0,170.0,3.4,20.0,175.0,172.84,135.95
2016,10,3,15,15,4.5,128.0,3.3,19.5,130.5,126.45,98.92
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,80.68,61.66
2016,10,3,15,45,361.0,72.5,3.15,18.5,193.0,360.89,299.01
2016,10,3,16,0,722.0,59.0,3.1,18.0,300.0,575.66,471.23
2016,10,3,16,15,673.5,54.0,2.9,17.5,249.0,517.54,423.96
2016,10,3,16,30,625.0,49.0,2.7,17.0,198.0,460.37,377.11
2016,10,3,16,45,547.0,42.0,2.55,16.5,149.0,389.98,317.37
2016,10,3,17,0,469.0,35.0,2.4,16.0,100.0,320.41,255.5
2016,10,3,17,15,324.0,24.5,2.2,15.5,60.0,218.17,155.06
2016,10,3,17,30,179.0,14.0,2.0,15.0,20.0,93.96,0.0
2016,10,3,17,45,89.5,7.0,1.85,15.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,138.0,13.5,1.15,11.5,25.0,12.87,0.0
2016,10,4,6,30,276.0,27.0,1.4,12.0,50.0,21.94,11.24
2016,10,4,6,45,382.5,38.5,1.65,12.5,95.0,30.22,20.8
2016,10,4,7,0,489.0,50.0,1.9,13.0,140.0,38.09,28.31
2016,10,4,7,15,557.0,57.5,1.95,13.5,190.5,42.04,32.07
2016,10,4,7,30,625.0,65.0,2.0,14.0,241.0,45.88,35.53
2016,10,4,7,45,667.5,71.0,2.1,14.5,291.5,48.3,37.6
2016,10,4,8,0,710.0,77.0,2.2,15.0,342.0,50.63,39.5
2016,10,4,8,15,563.5,120.0,2.25,15.5,348.0,103.56,68.64
2016,10,4,8,30,417.0,163.0,2.3,16.0,354.0,156.24,107.72
2016,10,4,8,45,622.5,125.5,2.35,16.5,443.0,182.73,118.22
2016,10,4,9,0,828.0,88.0,2.4,17.0,532.0,233.55,152.56
2016,10,4,9,15,844.5,90.5,2.4,17.5,572.0,285.09,197.58
2016,10,4,9,30,861.0,93.0,2.4,18.0,612.0,337.32,243.42
2016,10,4,9,45,884.5,89.5,2.45,18.5,648.0,391.73,290.29
2016,10,4,10,0,908.0,86.0,2.5,19.0,684.0,441.88,333.02
2016,10,4,10,15,916.5,87.5,2.5,19.5,711.0,490.06,373.17
2016,10,4,10,30,925.0,89.0,2.5,20.0,738.0,537.09,411.22
2016,10,4,10,45,932.5,89.0,2.55,20.5,757.5,580.85,445.92
2016,10,4,11,0,940.0,89.0,2.6,21.0,777.0,622.91,478.43
2016,10,4,11,15,943.5,89.5,2.65,21.0,788.0,661.12,508.29
2016,10,4,11,30,947.0,90.0,2.7,21.0,799.0,696.96,535.89
2016,10,4,11,45,947.5,90.5,2.8,21.5,801.5,728.27,558.99
2016,10,4,12,0,948.0,91.0,2.9,22.0,804.0,756.74,578.85
2016,10,4,12,15,947.0,90.5,3.0,22.0,798.0,780.16,595.77
2016,10,4,12,30,946.0,90.0,3.1,22.0,792.0,800.43,610.6
2016,10,4,12,45,932.0,95.0,3.25,22.5,775.5,813.27,619.45
2016,10,4,13,0,918.0,100.0,3.4,23.0,759.0,822.6,626.0
2016,10,4,13,15,912.0,98.5,3.5,23.0,737.0,827.91,630.85
2016,10,4,13,30,906.0,97.0,3.6,23.0,715.0,829.84,633.51
2016,10,4,13,45,897.5,95.5,3.75,23.0,685.0,826.42,632.84
2016,10,4,14,0,889.0,94.0,3.9,23.0,655.0,819.71,629.99
2016,10,4,14,15,876.0,91.5,4.0,22.5,618.5,805.1,622.64
2016,10,4,14,30,863.0,89.0,4.1,22.0,582.0,793.19,617.28
2016,10,4,14,45,845.5,86.0,4.25,22.0,539.5,768.67,601.81
2016,10,4,15,0,828.0,83.0,4.4,22.0,497.0,741.49,584.34
2016,10,4,15,15,803.5,79.5,4.4,21.5,449.5,706.1,561.2
2016,10,4,15,30,779.0,76.0,4.4,21.0,402.0,668.8,536.19
2016,10,4,15,45,744.5,71.5,4.45,20.5,351.5,621.74,503.28
2016,10,4,16,0,710.0,67.0,4.5,20.0,301.0,573.88,467.92
2016,10,4,16,15,657.0,61.0,4.35,19.0,249.0,516.43,423.17
2016,10,4,16,30,604.0,55.0,4.2,18.0,197.0,456.6,374.52
2016,10,4,16,45,520.0,46.5,4.05,17.5,147.0,378.01,307.76
2016,10,4,17,0,436.0,38.0,3.9,17.0,97.0,304.38,242.09
2016,10,4,17,15,285.5,25.5,3.65,16.0,57.0,196.9,134.11
2016,10,4,17,30,135.0,13.0,3.4,15.0,17.0,72.6,0.0
2016,10,4,17,45,67.5,6.5,3.2,14.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,138.5,13.5,2.1,9.0,24.5,12.87,0.0
2016,10,5,6,30,277.0,27.0,2.3,9.0,49.0,22.11,11.05
2016,10,5,6,45,402.5,37.5,2.5,9.5,96.0,29.48,20.36
2016,10,5,7,0,528.0,48.0,2.7,10.0,143.0,36.53,27.22
2016,10,5,7,15,598.0,55.0,2.8,10.5,195.5,40.16,30.76
2016,10,5,7,30,668.0,62.0,2.9,11.0,248.0,43.71,34.01
2016,10,5,7,45,716.5,66.5,3.05,12.0,301.0,49.67,39.22
2016,10,5,8,0,765.0,71.0,3.2,13.0,354.0,51.31,40.43
2016,10,5,8,15,795.5,74.5,3.2,14.0,404.0,79.07,44.14
2016,10,5,8,30,826.0,78.0,3.2,15.0,454.0,130.05,70.44
2016,10,5,8,45,850.0,80.0,3.25,16.0,500.5,181.76,107.98
2016,10,5,9,0,874.0,82.0,3.3,17.0,547.0,235.37,152.33
2016,10,5,9,15,889.5,84.5,3.3,17.5,588.0,294.29,203.62
2016,10,5,9,30,905.0,87.0,3.3,18.0,629.0,347.93,251.06
2016,10,5,9,45,921.5,86.5,3.35,18.5,664.0,399.55,296.45
2016,10,5,10,0,938.0,86.0,3.4,19.0,699.0,451.12,340.84
2016,10,5,10,15,946.0,87.5,3.45,19.5,726.5,500.37,382.37
2016,10,5,10,30,954.0,89.0,3.5,20.0,754.0,548.36,421.74
2016,10,5,10,45,960.5,89.0,3.6,20.5,773.5,592.71,457.44
2016,10,5,11,0,967.0,89.0,3.7,21.0,793.0,635.21,490.83
2016,10,5,11,15,970.5,89.5,3.75,21.0,804.0,674.31,521.76
2016,10,5,11,30,974.0,90.0,3.8,21.0,815.0,710.98,550.33
2016,10,5,11,45,977.0,89.0,3.9,21.5,818.0,743.24,574.4
2016,10,5,12,0,980.0,88.0,4.0,22.0,821.0,772.67,595.13
2016,10,5,12,15,979.0,87.5,4.1,22.0,815.0,796.76,612.61
2016,10,5,12,30,978.0,87.0,4.2,22.0,809.0,817.57,627.9
2016,10,5,12,45,974.5,87.0,4.35,22.0,794.5,833.68,640.19
2016,10,5,13,0,971.0,87.0,4.5,22.0,780.0,846.33,650.42
2016,10,5,13,15,965.5,86.0,4.55,22.0,757.5,852.85,656.01
2016,10,5,13,30,960.0,85.0,4.6,22.0,735.0,855.83,659.29
2016,10,5,13,45,953.0,83.0,4.7,22.5,704.5,852.98,657.65
2016,10,5,14,0,946.0,81.0,4.8,23.0,674.0,846.62,653.7
2016,10,5,14,15,934.0,79.5,4.8,22.5,637.0,833.48,647.02
2016,10,5,14,30,922.0,78.0,4.8,22.0,600.0,817.12,638.12
2016,10,5,14,45,906.5,75.0,4.8,22.0,556.5,793.22,622.54
2016,10,5,15,0,891.0,72.0,4.8,22.0,513.0,766.49,604.87
2016,10,5,15,15,868.0,69.5,4.7,21.5,464.5,732.28,582.17
2016,10,5,15,30,845.0,67.0,4.6,21.0,416.0,701.7,561.87
2016,10,5,15,45,811.5,63.0,4.6,21.0,363.5,654.45,527.79
2016,10,5,16,0,778.0,59.0,4.6,21.0,311.0,606.26,491.73
2016,10,5,16,15,726.0,54.0,4.15,20.0,257.0,544.55,443.26
2016,10,5,16,30,674.0,49.0,3.7,19.0,203.0,483.82,393.71
2016,10,5,16,45,585.0,42.0,3.3,18.0,150.5,401.37,324.43
2016,10,5,17,0,496.0,35.0,2.9,17.0,98.0,330.39,260.54
2016,10,5,17,15,327.5,23.5,2.6,16.0,57.0,211.71,135.44
2016,10,5,17,30,159.0,12.0,2.3,15.0,16.0,81.65,0.0
2016,10,5,17,45,79.5,6.0,2.0,14.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,159.5,12.0,1.3,9.5,24.0,11.44,0.0
2016,10,6,6,30,319.0,24.0,1.4,10.0,48.0,19.36,8.41
2016,10,6,6,45,439.0,33.5,1.55,11.0,95.0,25.97,17.11
2016,10,6,7,0,559.0,43.0,1.7,12.0,142.0,32.3,23.22
2016,10,6,7,15,625.5,49.5,1.85,13.0,194.0,39.14,29.53
2016,10,6,7,30,692.0,56.0,2.0,14.0,246.0,42.88,32.85
2016,10,6,7,45,736.5,60.0,2.15,15.0,298.0,44.31,33.98
2016,10,6,8,0,781.0,64.0,2.3,16.0,350.0,45.78,35.07
2016,10,6,8,15,809.5,67.5,2.4,17.0,399.5,71.8,38.36
2016,10,6,8,30,838.0,71.0,2.5,18.0,449.0,123.24,63.92
2016,10,6,8,45,859.0,73.0,2.7,19.0,495.0,181.1,105.77
2016,10,6,9,0,880.0,75.0,2.9,20.0,541.0,234.18,149.08
2016,10,6,9,15,894.5,77.5,2.95,20.5,581.0,287.27,195.17
2016,10,6,9,30,909.0,80.0,3.0,21.0,621.0,340.66,241.97
2016,10,6,9,45,925.5,79.0,3.05,22.0,655.5,391.83,285.98
2016,10,6,10,0,942.0,78.0,3.1,23.0,690.0,442.92,328.83
2016,10,6,10,15,949.0,79.0,3.1,23.5,716.5,491.27,369.03
2016,10,6,10,30,956.0,80.0,3.1,24.0,743.0,538.24,406.96
2016,10,6,10,45,960.5,81.0,3.1,24.5,761.5,582.32,441.63
2016,10,6,11,0,965.0,82.0,3.1,25.0,780.0,624.41,473.83
2016,10,6,11,15,967.5,82.0,3.1,25.0,790.0,662.18,503.06
2016,10,6,11,30,970.0,82.0,3.1,25.0,800.0,697.43,529.9
2016,10,6,11,45,970.5,82.0,3.15,25.5,802.0,728.68,552.56
2016,10,6,12,0,971.0,82.0,3.2,26.0,804.0,757.0,571.89
2016,10,6,12,15,969.0,82.0,3.2,26.0,797.5,780.48,588.15
2016,10,6,12,30,967.0,82.0,3.2,26.0,791.0,800.71,602.25
2016,10,6,12,45,964.0,81.0,3.2,26.0,776.0,815.81,612.91
2016,10,6,13,0,961.0,80.0,3.2,26.0,761.0,827.46,621.36
2016,10,6,13,15,955.0,79.0,3.2,26.0,738.0,833.32,626.0
2016,10,6,13,30,949.0,78.0,3.2,26.0,715.0,835.65,628.42
2016,10,6,13,45,939.5,77.0,3.2,26.0,684.5,831.75,626.73
2016,10,6,14,0,930.0,76.0,3.2,26.0,654.0,824.42,622.88
2016,10,6,14,15,917.5,74.0,3.15,26.0,617.0,810.27,614.18
2016,10,6,14,30,905.0,72.0,3.1,26.0,580.0,792.95,603.4
2016,10,6,14,45,887.0,70.0,3.1,26.0,537.0,768.41,587.89
2016,10,6,15,0,869.0,68.0,3.1,26.0,494.0,741.23,570.46
2016,10,6,15,15,845.5,65.5,3.0,25.5,446.0,707.03,548.46
2016,10,6,15,30,822.0,63.0,2.9,25.0,398.0,676.58,528.84
2016,10,6,15,45,787.0,59.5,2.85,24.5,347.0,629.6,496.7
2016,10,6,16,0,752.0,56.0,2.8,24.0,296.0,581.87,462.49
2016,10,6,16,15,701.0,51.0,2.4,23.0,243.5,521.86,416.35
2016,10,6,16,30,650.0,46.0,2.0,22.0,191.0,462.91,368.9
2016,10,6,16,45,563.5,39.0,1.6,21.0,140.5,383.33,303.01
2016,10,6,17,0,477.0,32.0,1.2,20.0,90.0,308.34,237.14
2016,10,6,17,15,316.0,21.0,1.15,19.0,51.5,199.97,114.26
2016,10,6,17,30,155.0,10.0,1.1,18.0,13.0,77.31,0.0
2016,10,6,17,45,77.5,5.0,1.1,17.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,115.0,12.0,1.1,11.0,20.0,11.44,0.0
2016,10,7,6,30,230.0,24.0,1.2,12.0,40.0,19.45,7.72
2016,10,7,6,45,310.0,38.0,1.35,13.0,80.0,30.21,20.57
2016,10,7,7,0,390.0,52.0,1.5,14.0,120.0,40.38,30.12
2016,10,7,7,15,441.0,64.0,1.65,15.0,164.5,48.15,37.24
2016,10,7,7,30,492.0,76.0,1.8,16.0,209.0,55.53,43.76
2016,10,7,7,45,527.5,85.0,2.0,17.0,253.5,59.93,47.45
2016,10,7,8,0,563.0,94.0,2.2,18.0,298.0,64.12,50.83
2016,10,7,8,15,679.5,80.5,2.25,18.5,361.0,71.2,41.23
2016,10,7,8,30,796.0,67.0,2.3,19.0,424.0,114.27,58.37
2016,10,7,8,45,830.0,71.5,2.35,20.0,477.0,167.47,95.59
2016,10,7,9,0,864.0,76.0,2.4,21.0,530.0,229.45,145.05
2016,10,7,9,15,878.5,78.5,2.35,21.5,569.5,281.64,189.91
2016,10,7,9,30,893.0,81.0,2.3,22.0,609.0,334.15,235.47
2016,10,7,9,45,900.5,84.0,2.25,23.0,641.5,384.78,278.6
2016,10,7,10,0,908.0,87.0,2.2,24.0,674.0,434.62,319.85
2016,10,7,10,15,915.5,88.5,2.15,24.5,700.0,482.14,358.63
2016,10,7,10,30,923.0,90.0,2.1,25.0,726.0,528.4,395.22
2016,10,7,10,45,890.5,106.5,2.1,26.0,733.0,565.88,423.48
2016,10,7,11,0,858.0,123.0,2.1,27.0,740.0,598.18,446.84
2016,10,7,11,15,897.5,108.0,2.0,27.5,761.0,641.58,478.23
2016,10,7,11,30,937.0,93.0,1.9,28.0,782.0,683.91,508.0
2016,10,7,11,45,936.5,93.5,1.8,28.5,784.0,714.09,528.19
2016,10,7,12,0,936.0,94.0,1.7,29.0,786.0,741.4,545.76
2016,10,7,12,15,820.5,143.0,1.55,29.0,746.0,734.63,538.94
2016,10,7,12,30,705.0,192.0,1.4,29.0,706.0,720.53,526.94
2016,10,7,12,45,700.5,188.0,1.3,29.0,690.5,729.51,533.06
2016,10,7,13,0,696.0,184.0,1.2,29.0,675.0,735.7,537.0
2016,10,7,13,15,694.0,178.0,1.1,29.0,654.0,738.99,539.05
2016,10,7,13,30,692.0,172.0,1.0,29.0,633.0,739.48,539.24
2016,10,7,13,45,780.5,134.0,0.9,29.0,632.5,773.64,562.14
2016,10,7,14,0,869.0,96.0,0.8,29.0,632.0,800.62,578.95
2016,10,7,14,15,855.0,93.5,0.75,28.5,595.5,785.55,570.46
2016,10,7,14,30,841.0,91.0,0.7,28.0,559.0,767.46,560.55
2016,10,7,14,45,736.0,104.5,0.7,28.0,491.5,698.79,516.6
2016,10,7,15,0,631.0,118.0,0.7,28.0,424.0,627.55,469.78
2016,10,7,15,15,507.5,130.5,0.75,27.5,361.0,537.12,408.12
2016,10,7,15,30,384.0,143.0,0.8,27.0,298.0,456.29,350.76
2016,10,7,15,45,357.0,129.0,0.85,27.0,258.0,414.68,321.45
2016,10,7,16,0,330.0,115.0,0.9,27.0,218.0,361.94,282.67
2016,10,7,16,15,441.5,85.0,0.85,26.0,197.0,398.54,312.04
2016,10,7,16,30,553.0,55.0,0.8,25.0,176.0,418.2,326.08
2016,10,7,16,45,459.0,45.5,0.8,24.0,128.0,335.8,260.19
2016,10,7,17,0,365.0,36.0,0.8,23.0,80.0,259.31,195.44
2016,10,7,17,15,182.5,18.0,0.85,22.0,40.0,129.75,61.52
2016,10,7,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,106.0,12.5,1.05,15.5,19.5,11.91,0.0
2016,10,8,6,30,212.0,25.0,1.0,16.0,39.0,20.61,7.44
2016,10,8,6,45,336.0,37.0,1.0,17.0,83.0,29.47,19.49
2016,10,8,7,0,460.0,49.0,1.0,18.0,127.0,37.89,27.42
2016,10,8,7,15,534.0,57.0,1.15,19.0,177.5,42.29,31.49
2016,10,8,7,30,608.0,65.0,1.3,20.0,228.0,46.56,35.22
2016,10,8,7,45,656.5,70.5,1.45,21.0,279.0,48.59,36.84
2016,10,8,8,0,705.0,76.0,1.6,22.0,330.0,50.58,38.34
2016,10,8,8,15,738.0,80.5,1.75,23.0,379.0,76.2,44.61
2016,10,8,8,30,771.0,85.0,1.9,24.0,428.0,124.72,66.95
2016,10,8,8,45,794.5,88.5,2.05,25.0,473.0,174.33,100.58
2016,10,8,9,0,818.0,92.0,2.2,26.0,518.0,225.88,140.95
2016,10,8,9,15,835.0,94.5,2.3,26.5,558.0,276.7,183.54
2016,10,8,9,30,852.0,97.0,2.4,27.0,598.0,328.26,227.28
2016,10,8,9,45,898.5,84.5,2.5,28.0,638.5,381.84,271.11
2016,10,8,10,0,945.0,72.0,2.6,29.0,679.0,433.09,312.63
2016,10,8,10,15,952.5,73.5,2.6,29.5,705.5,481.99,352.25
2016,10,8,10,30,960.0,75.0,2.6,30.0,732.0,529.57,389.66
2016,10,8,10,45,965.5,75.0,2.6,30.5,750.5,573.17,423.12
2016,10,8,11,0,971.0,75.0,2.6,31.0,769.0,614.81,454.2
2016,10,8,11,15,973.5,75.5,2.55,31.0,779.5,653.01,482.74
2016,10,8,11,30,976.0,76.0,2.5,31.0,790.0,688.68,508.88
2016,10,8,11,45,977.0,76.0,2.45,31.5,792.0,720.2,530.56
2016,10,8,12,0,978.0,76.0,2.4,32.0,794.0,748.79,549.05
2016,10,8,12,15,977.0,75.5,2.3,32.0,787.5,772.4,564.18
2016,10,8,12,30,976.0,75.0,2.2,32.0,781.0,792.76,577.11
2016,10,8,12,45,969.5,76.0,2.1,32.5,766.0,807.28,585.0
2016,10,8,13,0,963.0,77.0,2.0,33.0,751.0,818.3,590.64
2016,10,8,13,15,957.5,76.5,1.9,32.5,728.5,824.96,595.93
2016,10,8,13,30,952.0,76.0,1.8,32.0,706.0,828.13,599.08
2016,10,8,13,45,942.5,75.0,1.75,32.0,675.5,824.15,596.96
2016,10,8,14,0,933.0,74.0,1.7,32.0,645.0,816.75,592.82
2016,10,8,14,15,921.0,72.0,1.65,32.0,608.0,802.93,584.61
2016,10,8,14,30,909.0,70.0,1.6,32.0,571.0,785.93,574.44
2016,10,8,14,45,891.5,68.0,1.6,32.0,528.0,761.76,560.03
2016,10,8,15,0,874.0,66.0,1.6,32.0,485.0,734.92,543.79
2016,10,8,15,15,850.0,63.5,1.6,31.5,437.5,700.37,523.17
2016,10,8,15,30,826.0,61.0,1.6,31.0,390.0,669.53,504.68
2016,10,8,15,45,790.5,57.5,1.6,30.5,338.5,622.36,474.03
2016,10,8,16,0,755.0,54.0,1.6,30.0,287.0,574.48,440.96
2016,10,8,16,15,701.5,49.0,1.4,28.5,234.5,513.26,396.62
2016,10,8,16,30,648.0,44.0,1.2,27.0,182.0,453.29,350.74
2016,10,8,16,45,556.5,37.0,1.05,26.0,132.5,371.86,285.53
2016,10,8,17,0,465.0,30.0,0.9,25.0,83.0,295.42,219.31
2016,10,8,17,15,232.5,15.0,0.9,24.0,41.5,146.58,52.93
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,10.01,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,16.9,4.13
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,25.32,15.78
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,31.94,22.12
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,35.46,25.4
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,38.93,28.43
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,40.98,30.1
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,43.0,31.65
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,62.24,33.06
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,113.54,55.57
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,171.88,95.4
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,225.27,137.0
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,277.6,180.72
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,330.15,225.19
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,381.17,267.57
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,431.73,308.5
2016,10,9,10,15,940.0,80.0,1.8,30.0,700.0,479.44,347.35
2016,10,9,10,30,947.0,81.0,1.8,30.0,726.0,525.79,384.15
