Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,951.5,82.0,1.85,30.5,744.0,569.27,417.3
2016,10,9,11,0,956.0,83.0,1.9,31.0,762.0,610.79,448.11
2016,10,9,11,15,569.5,219.5,1.9,31.0,625.5,543.09,399.4
2016,10,9,11,30,183.0,356.0,1.9,31.0,489.0,446.5,327.5
2016,10,9,11,45,572.0,220.0,1.95,31.5,637.0,589.81,434.67
2016,10,9,12,0,961.0,84.0,2.0,32.0,785.0,741.71,543.0
2016,10,9,12,15,959.0,83.5,2.0,32.0,778.0,764.28,556.92
2016,10,9,12,30,957.0,83.0,2.0,32.0,771.0,783.61,569.82
2016,10,9,12,45,940.5,88.0,2.0,32.0,753.0,794.65,577.34
2016,10,9,13,0,924.0,93.0,2.0,32.0,735.0,802.08,582.68
2016,10,9,13,15,917.0,92.0,2.05,32.0,712.0,806.89,586.86
2016,10,9,13,30,910.0,91.0,2.1,32.0,689.0,808.31,588.97
2016,10,9,13,45,899.0,90.0,2.15,32.0,658.5,803.28,586.99
2016,10,9,14,0,888.0,89.0,2.2,32.0,628.0,794.99,583.0
2016,10,9,14,15,873.5,86.5,2.25,31.5,590.5,779.15,575.22
2016,10,9,14,30,859.0,84.0,2.3,31.0,553.0,765.8,569.19
2016,10,9,14,45,839.5,81.5,2.4,31.0,510.5,740.48,554.1
2016,10,9,15,0,820.0,79.0,2.5,31.0,468.0,712.63,537.13
2016,10,9,15,15,793.0,75.5,2.5,30.5,420.5,675.89,514.16
2016,10,9,15,30,766.0,72.0,2.5,30.0,373.0,637.4,489.44
2016,10,9,15,45,727.5,67.5,2.55,29.5,322.5,588.56,456.15
2016,10,9,16,0,689.0,63.0,2.6,29.0,272.0,539.2,420.58
2016,10,9,16,15,630.5,56.5,2.4,27.5,220.5,479.6,376.25
2016,10,9,16,30,572.0,50.0,2.2,26.0,169.0,418.03,328.12
2016,10,9,16,45,475.5,41.0,2.0,25.0,121.0,335.21,260.39
2016,10,9,17,0,379.0,32.0,1.8,24.0,73.0,258.72,192.62
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,125.82,24.72
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,10.48,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,18.32,3.95
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,32.91,22.52
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,47.05,35.71
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,61.39,48.75
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,75.21,61.05
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,86.79,70.96
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,97.93,80.22
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,120.15,90.41
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,154.7,112.4
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,187.67,133.57
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,226.97,161.58
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,255.65,177.01
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,318.78,222.9
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,362.6,261.96
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,402.72,296.68
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,460.08,342.92
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,521.52,391.71
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,554.87,418.53
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,582.03,439.88
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,629.01,476.34
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,675.94,512.24
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,706.07,534.11
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,733.31,553.64
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,755.5,569.59
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,774.52,583.17
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,787.0,592.33
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,796.04,599.3
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,800.26,602.86
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,801.09,604.26
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,794.45,600.65
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,789.76,598.58
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,774.82,590.62
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,756.88,580.63
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,720.3,556.17
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,681.28,529.79
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,472.89,374.22
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,259.07,204.33
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,229.59,182.16
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,190.29,151.14
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,158.19,125.32
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,126.04,98.7
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,90.91,68.89
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,55.49,37.9
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,25.15,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,10.01,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,17.13,1.99
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,25.25,16.16
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,32.97,23.78
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,37.21,27.91
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,41.33,31.73
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,58.41,46.92
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,94.95,78.92
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,113.43,90.21
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,133.28,105.83
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,156.38,122.9
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,187.73,146.41
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,223.9,172.33
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,272.57,208.58
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,319.2,240.28
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,393.73,296.0
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,450.04,340.12
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,513.49,389.44
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,556.34,423.1
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,597.29,454.49
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,634.53,482.0
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,669.37,506.99
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,698.92,527.99
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,725.52,546.52
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,748.4,562.95
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,768.16,576.97
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,736.02,555.53
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,696.21,526.85
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,693.09,526.59
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,687.26,524.08
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,734.65,561.55
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,773.88,590.5
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,736.44,566.92
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,699.56,543.93
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,635.2,498.64
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,565.54,447.38
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,591.99,471.02
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,606.7,485.12
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,555.44,447.4
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,504.2,408.53
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,437.7,356.14
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,373.5,303.13
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,286.74,229.07
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,206.9,154.62
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,98.46,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,10.48,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,17.45,0.23
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,28.74,18.96
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,38.67,28.67
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,43.45,33.34
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,48.11,37.66
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,48.87,38.3
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,49.75,38.96
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,61.19,39.11
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,113.89,62.93
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,161.31,93.84
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,211.43,132.94
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,262.01,175.69
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,313.3,219.59
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,367.11,264.91
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,416.14,305.56
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,462.78,344.44
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,508.29,381.46
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,550.27,414.2
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,590.49,444.7
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,627.29,473.78
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,661.8,500.75
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,691.91,523.52
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,719.25,543.99
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,741.33,560.49
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,760.31,574.07
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,774.8,585.26
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,786.02,594.37
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,790.5,598.09
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,791.6,599.67
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,788.84,599.05
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,782.76,596.27
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,767.18,587.83
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,748.57,577.33
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,724.59,562.1
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,697.53,544.53
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,471.6,376.19
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,226.07,179.43
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,402.25,325.88
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,528.36,427.3
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,463.96,375.36
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,406.29,327.03
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,323.23,256.08
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,247.22,181.09
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,97.91,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,8.58,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,14.52,0.0
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,21.87,13.02
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,28.86,20.01
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,35.51,26.28
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,39.42,29.91
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,68.57,55.88
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,108.21,90.48
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,84.26,65.21
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,59.53,44.87
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,106.55,83.59
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,151.99,119.93
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,210.39,158.92
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,293.78,219.08
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,333.09,247.99
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,387.82,290.33
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,431.14,325.54
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,474.25,359.68
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,510.33,387.98
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,543.84,413.56
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,576.0,438.49
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,606.37,461.7
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,631.28,480.4
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,654.33,497.57
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,626.92,476.06
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,588.96,446.92
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,618.74,469.68
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,641.91,487.29
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,613.62,466.53
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,574.39,438.28
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,621.48,475.05
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,660.86,505.49
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,563.42,433.86
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,461.53,357.7
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,463.32,361.91
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,462.06,363.14
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,383.07,303.23
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,296.46,236.09
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,264.57,211.93
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,232.55,186.71
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,195.67,156.87
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,158.86,126.09
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,117.0,90.13
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,75.2,50.72
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,28.37,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,10.96,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,20.31,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,30.14,19.72
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,39.04,28.76
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,51.02,39.85
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,62.49,50.24
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,73.04,59.57
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,83.12,68.28
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,110.53,91.94
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,151.18,117.75
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,175.89,133.87
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,212.96,160.68
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,237.42,170.65
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,294.29,210.54
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,323.09,243.26
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,331.35,255.76
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,355.57,275.57
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,379.66,295.0
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,384.36,298.75
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,385.55,299.38
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,398.45,309.58
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,410.84,319.27
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,314.72,245.36
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,211.45,164.08
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,344.99,270.46
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,477.77,373.05
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,418.61,326.34
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,348.76,271.54
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,437.34,342.77
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,528.52,414.35
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,528.23,415.18
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,526.28,415.22
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,489.12,387.38
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,451.21,358.78
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,377.19,301.43
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,314.88,252.11
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,306.12,247.05
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,295.61,240.19
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,262.68,213.81
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,229.46,186.64
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,191.59,155.07
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,153.96,122.84
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,109.97,84.5
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,65.53,42.01
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,24.63,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,8.58,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,14.76,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,22.57,13.09
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,29.99,20.57
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,33.96,24.5
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,37.84,28.16
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,43.82,33.48
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,46.16,35.45
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,81.05,65.96
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,139.79,109.78
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,168.62,125.86
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,213.1,154.7
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,204.75,154.84
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,182.36,142.33
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,201.74,157.24
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,221.75,172.54
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,232.55,180.93
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,243.39,189.38
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,250.29,194.38
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,259.62,201.27
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,293.87,228.08
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,329.85,256.15
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,335.1,260.33
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,340.13,264.43
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,341.22,265.46
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,342.0,266.29
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,374.1,292.22
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,414.7,324.59
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,594.08,470.92
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,754.59,596.41
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,748.44,592.36
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,739.16,586.79
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,728.93,581.43
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,710.98,570.29
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,521.55,422.59
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,321.97,259.34
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,297.33,241.08
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,271.87,221.49
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,240.8,196.67
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,209.47,171.02
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,174.7,141.63
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,140.02,111.61
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,99.4,75.87
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,57.0,34.19
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,20.98,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.39,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.77,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.63,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.48,0.14
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,8.33,1.8
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,10.19,3.44
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,47.39,36.38
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,83.66,64.77
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,100.41,78.35
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,117.25,91.85
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,92.19,70.97
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,65.17,48.51
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,112.71,87.28
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,159.27,124.68
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,216.95,170.59
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,279.82,220.42
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,231.02,181.66
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,178.01,139.14
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,106.52,81.46
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,33.52,21.89
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,40.04,27.18
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,46.57,32.45
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,38.18,25.6
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,29.78,18.76
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,46.09,32.12
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,62.42,45.48
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,119.99,92.59
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,179.62,141.21
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,110.68,85.44
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,43.72,30.56
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,115.17,89.93
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,192.29,153.66
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,152.11,120.88
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,112.02,87.9
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,59.99,44.9
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,11.12,3.79
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,9.26,2.22
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,7.41,0.64
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,203.96,170.16
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,367.5,301.96
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,291.51,231.64
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,212.31,133.0
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,84.58,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,7.63,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,15.25,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,20.54,11.19
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,27.63,18.71
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,34.23,24.99
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,38.21,28.73
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,40.3,30.62
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,42.39,32.41
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,43.61,33.35
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,91.31,46.01
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,141.15,76.83
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,198.32,121.63
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,249.12,165.27
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,300.34,210.66
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,350.34,255.48
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,398.94,298.34
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,445.26,338.89
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,490.42,377.62
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,532.32,412.22
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,572.47,444.57
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,608.43,473.88
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,642.01,500.85
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,671.14,523.13
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,697.48,542.97
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,719.42,560.34
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,738.26,574.75
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,752.22,585.56
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,762.92,594.19
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,767.35,598.26
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,768.43,600.1
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,763.04,597.66
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,754.4,593.01
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,739.13,584.32
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,720.92,573.51
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,699.93,559.69
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,671.41,540.08
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,634.03,514.13
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,595.09,485.68
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,545.41,446.72
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,495.52,406.15
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,429.33,351.49
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,370.85,300.43
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,281.81,221.41
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,193.55,109.83
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,76.8,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,15.25,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,21.62,11.91
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,29.59,20.55
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,33.6,24.59
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,41.12,31.57
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,42.2,32.5
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,43.4,33.43
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,44.59,34.35
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,90.18,45.93
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,140.45,76.59
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,198.09,121.83
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,249.22,166.17
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,300.7,212.43
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,350.21,257.47
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,399.19,301.53
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,446.27,343.76
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,492.03,384.02
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,534.15,419.85
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,574.33,453.25
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,610.52,483.57
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,644.23,511.41
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,673.96,534.7
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,700.77,555.34
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,722.22,572.54
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,740.46,586.38
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,752.6,594.57
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,761.31,600.36
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,765.03,604.74
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,765.37,606.8
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,760.16,603.76
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,751.69,598.46
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,736.42,589.35
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,718.21,578.08
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,679.03,549.96
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,633.13,516.38
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,596.3,489.71
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,558.19,460.53
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,530.15,437.95
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,499.83,412.24
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,434.92,357.63
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,372.11,302.52
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,281.57,221.08
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,197.36,97.42
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,79.29,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,113.0,7.0,1.45,7.5,10.5,0.0,0.0
2016,10,19,6,30,226.0,14.0,1.6,8.0,21.0,13.34,0.0
2016,10,19,6,45,371.0,23.5,1.8,9.0,61.5,20.17,10.47
2016,10,19,7,0,516.0,33.0,2.0,10.0,102.0,27.56,18.72
2016,10,19,7,15,593.0,39.0,2.2,11.0,151.0,31.27,22.44
2016,10,19,7,30,670.0,45.0,2.4,12.0,200.0,34.95,25.89
2016,10,19,7,45,716.5,49.5,2.65,13.0,249.5,37.2,27.89
2016,10,19,8,0,763.0,54.0,2.9,14.0,299.0,39.43,29.76
2016,10,19,8,15,794.0,57.0,3.1,14.5,346.5,40.39,30.49
2016,10,19,8,30,825.0,60.0,3.3,15.0,394.0,89.29,45.81
2016,10,19,8,45,847.0,62.5,3.5,16.0,438.0,139.28,75.29
2016,10,19,9,0,869.0,65.0,3.7,17.0,482.0,190.74,114.59
2016,10,19,9,15,884.5,67.0,3.75,17.5,520.0,241.7,158.19
2016,10,19,9,30,900.0,69.0,3.8,18.0,558.0,293.02,203.74
2016,10,19,9,45,913.0,69.5,3.85,19.0,590.5,342.39,247.56
2016,10,19,10,0,926.0,70.0,3.9,20.0,623.0,391.36,290.32
2016,10,19,10,15,933.5,71.0,3.85,20.0,648.0,437.97,331.39
