Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,941.0,72.0,3.8,20.0,673.0,483.24,370.43
2016,10,19,10,45,945.5,73.0,3.8,20.5,690.0,525.54,405.56
2016,10,19,11,0,950.0,74.0,3.8,21.0,707.0,565.87,438.2
2016,10,19,11,15,952.5,74.0,3.75,21.5,716.5,601.97,466.72
2016,10,19,11,30,955.0,74.0,3.7,22.0,726.0,635.59,492.64
2016,10,19,11,45,955.0,74.5,3.7,22.5,727.0,665.54,515.37
2016,10,19,12,0,955.0,75.0,3.7,23.0,728.0,692.6,535.53
2016,10,19,12,15,953.0,74.5,3.7,23.0,721.0,714.3,552.56
2016,10,19,12,30,951.0,74.0,3.7,23.0,714.0,732.8,566.28
2016,10,19,12,45,944.5,75.0,3.7,23.0,698.5,746.48,576.41
2016,10,19,13,0,938.0,76.0,3.7,23.0,683.0,756.79,584.27
2016,10,19,13,15,931.0,75.0,3.65,23.0,660.0,761.18,587.86
2016,10,19,13,30,924.0,74.0,3.6,23.0,637.0,762.17,589.2
2016,10,19,13,45,914.0,72.5,3.6,23.0,606.5,757.04,586.55
2016,10,19,14,0,904.0,71.0,3.6,23.0,576.0,748.63,581.71
2016,10,19,14,15,890.0,69.0,3.55,23.0,539.5,733.56,571.97
2016,10,19,14,30,876.0,67.0,3.5,23.0,503.0,715.51,560.16
2016,10,19,14,45,856.0,65.0,3.45,23.0,461.0,690.43,543.2
2016,10,19,15,0,836.0,63.0,3.4,23.0,419.0,662.96,524.37
2016,10,19,15,15,808.0,60.0,3.15,22.5,372.0,631.9,502.87
2016,10,19,15,30,780.0,57.0,2.9,22.0,325.0,594.05,474.99
2016,10,19,15,45,739.0,52.5,2.65,21.5,276.0,544.89,437.29
2016,10,19,16,0,698.0,48.0,2.4,21.0,227.0,495.51,397.94
2016,10,19,16,15,631.5,42.5,2.1,19.5,177.5,430.61,345.82
2016,10,19,16,30,565.0,37.0,1.8,18.0,128.0,367.94,292.7
2016,10,19,16,45,446.0,28.5,1.5,17.0,84.0,278.82,213.91
2016,10,19,17,0,327.0,20.0,1.2,16.0,40.0,188.79,72.19
2016,10,19,17,15,163.5,10.0,1.2,15.5,20.0,78.6,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,111.0,6.5,1.2,9.5,10.0,0.0,0.0
2016,10,20,6,30,222.0,13.0,1.2,10.0,20.0,12.39,0.0
2016,10,20,6,45,370.0,22.5,1.25,11.0,60.0,19.29,9.3
2016,10,20,7,0,518.0,32.0,1.3,12.0,100.0,26.73,17.79
2016,10,20,7,15,596.5,38.5,1.55,13.0,149.0,30.95,21.95
2016,10,20,7,30,675.0,45.0,1.8,14.0,198.0,35.1,25.8
2016,10,20,7,45,723.0,49.5,2.1,15.0,248.5,37.35,27.79
2016,10,20,8,0,771.0,54.0,2.4,16.0,299.0,39.59,29.65
2016,10,20,8,15,802.5,57.0,2.45,16.5,347.0,40.56,30.39
2016,10,20,8,30,834.0,60.0,2.5,17.0,395.0,87.24,44.47
2016,10,20,8,45,856.0,62.5,2.55,18.0,439.0,137.61,73.21
2016,10,20,9,0,878.0,65.0,2.6,19.0,483.0,189.42,112.0
2016,10,20,9,15,893.5,67.0,2.6,19.5,521.5,240.75,155.21
2016,10,20,9,30,909.0,69.0,2.6,20.0,560.0,292.41,200.38
2016,10,20,9,45,923.0,69.5,2.6,21.0,592.5,342.42,244.01
2016,10,20,10,0,937.0,70.0,2.6,22.0,625.0,392.11,286.6
2016,10,20,10,15,944.5,71.0,2.55,22.5,650.0,439.11,326.63
2016,10,20,10,30,952.0,72.0,2.5,23.0,675.0,484.77,364.43
2016,10,20,10,45,956.5,72.5,2.45,23.5,692.5,526.96,398.51
2016,10,20,11,0,961.0,73.0,2.4,24.0,710.0,567.14,430.03
2016,10,20,11,15,963.5,73.5,2.4,24.5,719.0,604.03,458.41
2016,10,20,11,30,966.0,74.0,2.4,25.0,728.0,638.41,484.24
2016,10,20,11,45,966.0,74.0,2.4,25.5,729.0,668.13,506.12
2016,10,20,12,0,966.0,74.0,2.4,26.0,730.0,694.9,525.46
2016,10,20,12,15,964.0,74.0,2.45,26.0,723.0,717.31,542.72
2016,10,20,12,30,962.0,74.0,2.5,26.0,716.0,736.5,556.92
2016,10,20,12,45,950.0,77.0,2.55,26.5,699.5,748.63,564.82
2016,10,20,13,0,938.0,80.0,2.6,27.0,683.0,757.26,570.44
2016,10,20,13,15,931.0,79.0,2.65,27.0,659.5,761.71,574.46
2016,10,20,13,30,924.0,78.0,2.7,27.0,636.0,762.76,576.3
2016,10,20,13,45,913.5,76.5,2.75,27.0,605.5,757.36,573.82
2016,10,20,14,0,903.0,75.0,2.8,27.0,575.0,748.67,569.21
2016,10,20,14,15,888.0,73.0,2.8,26.5,538.0,733.0,560.63
2016,10,20,14,30,873.0,71.0,2.8,26.0,501.0,714.38,549.98
2016,10,20,14,45,852.5,68.5,2.8,26.0,458.5,688.53,533.03
2016,10,20,15,0,832.0,66.0,2.8,26.0,416.0,665.42,517.92
2016,10,20,15,15,802.5,62.5,2.5,25.5,369.0,627.78,491.51
2016,10,20,15,30,773.0,59.0,2.2,25.0,322.0,588.57,462.53
2016,10,20,15,45,729.5,54.5,1.9,24.5,272.0,538.19,424.17
2016,10,20,16,0,686.0,50.0,1.6,24.0,222.0,487.69,384.27
2016,10,20,16,15,616.0,44.0,1.45,22.5,172.5,420.77,331.89
2016,10,20,16,30,546.0,38.0,1.3,21.0,123.0,356.23,278.47
2016,10,20,16,45,419.5,28.5,1.2,19.5,79.5,269.74,202.79
2016,10,20,17,0,293.0,19.0,1.1,18.0,36.0,174.77,41.15
2016,10,20,17,15,146.5,9.5,1.1,17.5,18.0,70.38,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,96.5,6.0,0.85,12.5,9.0,0.0,0.0
2016,10,21,6,30,193.0,12.0,0.8,13.0,18.0,11.44,0.0
2016,10,21,6,45,345.0,22.5,0.75,13.5,57.0,17.82,7.62
2016,10,21,7,0,497.0,33.0,0.7,14.0,96.0,27.88,18.58
2016,10,21,7,15,577.5,39.5,0.85,14.5,144.5,32.02,22.74
2016,10,21,7,30,658.0,46.0,1.0,15.0,193.0,36.12,26.6
2016,10,21,7,45,707.0,50.5,1.2,16.0,243.0,38.31,28.54
2016,10,21,8,0,756.0,55.0,1.4,17.0,293.0,40.51,30.36
2016,10,21,8,15,788.5,58.5,1.45,17.5,340.5,41.83,31.4
2016,10,21,8,30,821.0,62.0,1.5,18.0,388.0,79.78,39.46
2016,10,21,8,45,843.5,64.5,1.6,19.0,431.5,135.32,71.84
2016,10,21,9,0,866.0,67.0,1.7,20.0,475.0,186.5,109.45
2016,10,21,9,15,882.0,69.5,1.75,20.5,513.5,237.66,151.93
2016,10,21,9,30,898.0,72.0,1.8,21.0,552.0,289.24,196.46
2016,10,21,9,45,909.0,73.5,1.85,22.0,584.0,338.64,239.21
2016,10,21,10,0,920.0,75.0,1.9,23.0,616.0,387.48,280.76
2016,10,21,10,15,927.5,76.0,1.9,23.5,641.0,433.72,319.79
2016,10,21,10,30,935.0,77.0,1.9,24.0,666.0,478.64,356.69
2016,10,21,10,45,940.0,78.0,1.9,24.5,683.5,520.86,390.49
2016,10,21,11,0,945.0,79.0,1.9,25.0,701.0,561.15,421.86
2016,10,21,11,15,947.5,79.5,1.85,25.0,710.5,597.5,450.15
2016,10,21,11,30,950.0,80.0,1.8,25.0,720.0,631.4,475.98
2016,10,21,11,45,950.0,80.0,1.8,25.5,720.5,660.68,497.33
2016,10,21,12,0,950.0,80.0,1.8,26.0,721.0,687.07,516.2
2016,10,21,12,15,948.0,80.0,1.85,26.0,714.0,709.16,533.11
2016,10,21,12,30,946.0,80.0,1.9,26.0,707.0,728.09,547.51
2016,10,21,12,45,940.0,79.5,2.0,26.5,691.0,740.5,555.94
2016,10,21,13,0,934.0,79.0,2.1,27.0,675.0,749.51,562.19
2016,10,21,13,15,926.5,78.0,2.2,27.0,652.0,753.53,566.27
2016,10,21,13,30,919.0,77.0,2.3,27.0,629.0,754.17,568.19
2016,10,21,13,45,907.0,76.0,2.45,27.5,598.0,748.23,564.89
2016,10,21,14,0,895.0,75.0,2.6,28.0,567.0,739.05,559.43
2016,10,21,14,15,880.0,73.0,2.7,27.5,530.0,723.46,551.46
2016,10,21,14,30,865.0,71.0,2.8,27.0,493.0,704.95,541.39
2016,10,21,14,45,841.5,69.0,2.9,27.0,450.5,682.83,527.54
2016,10,21,15,0,818.0,67.0,3.0,27.0,408.0,653.45,508.22
2016,10,21,15,15,788.0,63.5,2.8,26.0,361.0,615.85,482.93
2016,10,21,15,30,758.0,60.0,2.6,25.0,314.0,576.75,455.21
2016,10,21,15,45,710.5,56.0,2.45,24.5,264.5,525.04,416.1
2016,10,21,16,0,663.0,52.0,2.3,24.0,215.0,473.38,375.46
2016,10,21,16,15,590.5,45.0,2.05,22.5,166.0,404.83,320.92
2016,10,21,16,30,518.0,38.0,1.8,21.0,117.0,344.52,269.86
2016,10,21,16,45,387.5,28.5,1.6,20.0,74.5,252.41,188.09
2016,10,21,17,0,257.0,19.0,1.4,19.0,32.0,155.74,5.85
2016,10,21,17,15,128.5,9.5,1.4,18.5,16.0,62.37,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,92.5,5.5,0.8,12.5,8.0,0.0,0.0
2016,10,22,6,30,185.0,11.0,0.8,13.0,16.0,10.48,0.0
2016,10,22,6,45,337.5,22.0,0.8,13.5,55.0,17.48,6.85
2016,10,22,7,0,490.0,33.0,0.8,14.0,94.0,28.05,18.66
2016,10,22,7,15,572.0,39.5,1.0,14.5,142.5,32.17,22.84
2016,10,22,7,30,654.0,46.0,1.2,15.0,191.0,36.27,26.71
2016,10,22,7,45,701.5,51.5,1.4,16.0,240.0,39.32,29.42
2016,10,22,8,0,749.0,57.0,1.6,17.0,289.0,42.32,31.95
2016,10,22,8,15,781.5,60.5,1.65,18.0,336.5,43.56,32.86
2016,10,22,8,30,814.0,64.0,1.7,19.0,384.0,78.65,39.64
2016,10,22,8,45,832.5,64.0,1.8,20.0,422.5,131.29,69.12
2016,10,22,9,0,851.0,64.0,1.9,21.0,461.0,179.15,103.84
2016,10,22,9,15,869.5,69.5,1.95,21.5,504.0,232.36,147.55
2016,10,22,9,30,888.0,75.0,2.0,22.0,547.0,286.35,193.65
2016,10,22,9,45,898.0,77.5,2.15,23.0,578.5,335.79,236.41
2016,10,22,10,0,908.0,80.0,2.3,24.0,610.0,384.63,278.06
2016,10,22,10,15,916.0,81.0,2.25,24.5,635.0,430.53,316.75
2016,10,22,10,30,924.0,82.0,2.2,25.0,660.0,475.17,353.36
2016,10,22,10,45,927.0,84.0,2.2,25.5,676.5,516.92,386.88
2016,10,22,11,0,930.0,86.0,2.2,26.0,693.0,556.66,417.91
2016,10,22,11,15,932.5,86.5,2.15,26.0,702.5,592.53,445.96
2016,10,22,11,30,935.0,87.0,2.1,26.0,712.0,625.99,471.61
2016,10,22,11,45,933.0,87.5,2.05,26.5,712.5,654.17,492.0
2016,10,22,12,0,931.0,88.0,2.0,27.0,713.0,679.43,509.84
2016,10,22,12,15,929.0,88.0,2.0,27.0,705.5,701.17,526.21
2016,10,22,12,30,927.0,88.0,2.0,27.0,698.0,719.81,540.24
2016,10,22,12,45,903.0,95.0,2.0,27.0,678.5,727.44,546.11
2016,10,22,13,0,879.0,102.0,2.0,27.0,659.0,734.91,551.75
2016,10,22,13,15,870.0,100.5,2.05,26.5,635.5,737.61,555.68
2016,10,22,13,30,861.0,99.0,2.1,26.0,612.0,737.03,557.53
2016,10,22,13,45,848.5,97.0,2.15,26.0,581.5,730.16,554.07
2016,10,22,14,0,836.0,95.0,2.2,26.0,551.0,720.15,548.56
2016,10,22,14,15,813.5,87.0,2.25,25.5,506.0,693.19,532.2
2016,10,22,14,30,791.0,79.0,2.3,25.0,461.0,663.35,513.66
2016,10,22,14,45,746.0,85.0,2.35,25.0,420.0,631.58,492.29
2016,10,22,15,0,701.0,91.0,2.4,25.0,379.0,601.8,471.05
2016,10,22,15,15,666.0,86.0,2.35,24.0,334.5,561.81,443.58
2016,10,22,15,30,631.0,81.0,2.3,23.0,290.0,520.83,414.4
2016,10,22,15,45,583.5,73.5,2.25,22.5,243.0,468.62,374.64
2016,10,22,16,0,536.0,66.0,2.2,22.0,196.0,416.84,333.63
2016,10,22,16,15,462.0,56.0,1.95,21.0,149.5,348.45,277.9
2016,10,22,16,30,388.0,46.0,1.7,20.0,103.0,283.24,222.5
2016,10,22,16,45,194.0,36.0,1.5,19.0,64.5,166.17,122.0
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,32.69,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.0,13.0,12.39,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,9.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,10.0,14.0,13.34,0.0
2016,10,23,6,45,219.0,24.5,1.25,11.0,51.0,19.97,7.98
2016,10,23,7,0,438.0,35.0,1.3,12.0,88.0,27.63,18.37
2016,10,23,7,15,524.5,43.0,1.65,13.0,136.0,32.6,23.32
2016,10,23,7,30,611.0,51.0,2.0,14.0,184.0,37.44,27.83
2016,10,23,7,45,664.5,56.5,2.35,15.0,233.0,43.88,33.58
2016,10,23,8,0,718.0,62.0,2.7,16.0,282.0,46.7,35.96
2016,10,23,8,15,752.0,66.0,2.9,16.5,329.0,48.16,37.12
2016,10,23,8,30,786.0,70.0,3.1,17.0,376.0,80.02,42.98
2016,10,23,8,45,807.5,73.5,3.3,18.0,419.0,128.47,68.88
2016,10,23,9,0,829.0,77.0,3.5,19.0,462.0,178.52,105.38
2016,10,23,9,15,845.0,79.5,3.65,19.5,499.0,228.02,146.59
2016,10,23,9,30,861.0,82.0,3.8,20.0,536.0,278.06,190.29
2016,10,23,9,45,848.0,87.5,4.0,21.0,556.5,322.53,230.47
2016,10,23,10,0,835.0,93.0,4.2,22.0,577.0,364.45,267.9
2016,10,23,10,15,869.0,89.5,4.3,22.5,612.0,416.83,312.07
2016,10,23,10,30,903.0,86.0,4.4,23.0,647.0,466.57,353.52
2016,10,23,10,45,903.0,89.0,4.5,23.5,662.5,506.99,387.31
2016,10,23,11,0,903.0,92.0,4.6,24.0,678.0,545.25,418.59
2016,10,23,11,15,905.0,92.5,4.65,24.0,686.5,579.93,447.22
2016,10,23,11,30,907.0,93.0,4.7,24.0,695.0,612.25,473.54
2016,10,23,11,45,900.0,96.0,4.8,24.0,694.5,639.09,495.47
2016,10,23,12,0,893.0,99.0,4.9,24.0,694.0,662.91,514.85
2016,10,23,12,15,890.0,98.5,4.9,24.0,686.0,682.77,530.83
2016,10,23,12,30,887.0,98.0,4.9,24.0,678.0,699.59,544.41
2016,10,23,12,45,798.5,125.0,4.9,24.0,638.0,686.18,534.33
2016,10,23,13,0,710.0,152.0,4.9,24.0,598.0,667.25,520.08
2016,10,23,13,15,704.0,148.0,4.9,23.5,577.0,668.84,523.44
2016,10,23,13,30,698.0,144.0,4.9,23.0,556.0,667.66,524.65
2016,10,23,13,45,771.5,115.0,4.9,23.0,549.0,693.35,546.21
2016,10,23,14,0,845.0,86.0,4.9,23.0,542.0,712.87,561.98
2016,10,23,14,15,828.0,83.5,4.85,23.0,506.0,696.0,550.41
2016,10,23,14,30,811.0,81.0,4.8,23.0,470.0,676.32,536.97
2016,10,23,14,45,789.0,77.5,4.8,23.0,428.0,649.41,518.23
2016,10,23,15,0,767.0,74.0,4.8,23.0,386.0,620.25,497.15
2016,10,23,15,15,734.0,70.0,4.6,22.5,340.5,581.27,468.14
2016,10,23,15,30,701.0,66.0,4.4,22.0,295.0,541.0,437.35
2016,10,23,15,45,649.5,61.0,4.2,21.5,246.5,491.27,398.04
2016,10,23,16,0,598.0,56.0,4.0,21.0,198.0,438.84,355.24
2016,10,23,16,15,520.5,48.5,3.6,20.0,151.0,370.13,298.03
2016,10,23,16,30,443.0,41.0,3.2,19.0,104.0,304.82,241.18
2016,10,23,16,45,221.5,33.0,2.8,18.0,64.5,174.58,127.39
2016,10,23,17,0,0.0,25.0,2.4,17.0,25.0,31.6,0.0
2016,10,23,17,15,0.0,12.5,2.3,16.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,11.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,11.0,7.0,6.67,0.0
2016,10,24,6,45,40.5,24.5,2.75,11.5,29.0,21.13,7.7
2016,10,24,7,0,81.0,42.0,3.0,12.0,51.0,35.39,24.95
2016,10,24,7,15,102.0,62.5,3.25,12.0,80.0,51.43,40.02
2016,10,24,7,30,123.0,83.0,3.5,12.0,109.0,67.03,54.45
2016,10,24,7,45,135.5,103.5,3.75,12.5,139.0,82.16,68.11
2016,10,24,8,0,148.0,124.0,4.0,13.0,169.0,96.85,81.08
2016,10,24,8,15,158.5,143.0,4.05,13.0,198.0,110.16,92.74
2016,10,24,8,30,169.0,162.0,4.1,13.0,227.0,131.49,102.34
2016,10,24,8,45,219.0,176.5,4.15,13.5,271.0,159.66,120.33
2016,10,24,9,0,269.0,191.0,4.2,14.0,315.0,187.86,139.9
2016,10,24,9,15,151.0,199.5,4.15,14.5,270.0,194.38,150.18
2016,10,24,9,30,33.0,208.0,4.1,15.0,225.0,187.56,148.98
2016,10,24,9,45,37.5,223.0,4.05,15.5,244.0,205.19,162.78
2016,10,24,10,0,42.0,238.0,4.0,16.0,263.0,223.38,176.94
2016,10,24,10,15,89.0,264.5,3.9,16.0,319.0,267.76,211.71
2016,10,24,10,30,136.0,291.0,3.8,16.0,375.0,315.15,248.94
2016,10,24,10,45,121.0,297.0,3.75,16.5,373.5,322.9,254.86
2016,10,24,11,0,106.0,303.0,3.7,17.0,372.0,329.05,259.41
2016,10,24,11,15,60.5,267.0,3.6,17.5,306.5,279.06,219.8
2016,10,24,11,30,15.0,231.0,3.5,18.0,241.0,222.98,174.92
2016,10,24,11,45,37.0,262.0,3.4,18.5,287.0,268.61,210.88
2016,10,24,12,0,59.0,293.0,3.3,19.0,333.0,315.01,246.8
2016,10,24,12,15,122.5,301.5,3.25,19.0,382.0,373.11,292.76
2016,10,24,12,30,186.0,310.0,3.2,19.0,431.0,429.96,337.36
2016,10,24,12,45,376.5,254.0,3.2,19.5,491.5,516.85,406.51
2016,10,24,13,0,567.0,198.0,3.2,20.0,552.0,608.29,477.58
2016,10,24,13,15,398.0,233.0,3.25,20.0,477.5,526.2,414.14
2016,10,24,13,30,229.0,268.0,3.3,20.0,403.0,441.01,347.55
2016,10,24,13,45,193.5,256.0,3.35,20.5,366.0,407.23,321.61
2016,10,24,14,0,158.0,244.0,3.4,21.0,329.0,372.57,294.55
2016,10,24,14,15,242.5,217.5,3.4,20.5,337.5,415.6,331.12
2016,10,24,14,30,327.0,191.0,3.4,20.0,346.0,446.32,357.97
2016,10,24,14,45,380.5,163.5,3.45,20.0,328.5,450.95,363.56
2016,10,24,15,0,434.0,136.0,3.5,20.0,311.0,463.48,374.99
2016,10,24,15,15,409.0,124.0,3.35,19.5,273.5,428.01,347.95
2016,10,24,15,30,384.0,112.0,3.2,19.0,236.0,392.0,319.99
2016,10,24,15,45,491.0,84.0,3.05,19.0,215.5,418.79,341.81
2016,10,24,16,0,598.0,56.0,2.9,19.0,195.0,436.31,354.2
2016,10,24,16,15,517.5,48.0,2.45,18.0,148.0,365.69,294.79
2016,10,24,16,30,437.0,40.0,2.0,17.0,101.0,298.71,236.27
2016,10,24,16,45,295.5,28.5,1.6,16.0,62.0,203.72,146.94
2016,10,24,17,0,154.0,17.0,1.2,15.0,23.0,83.95,0.0
2016,10,24,17,15,77.0,8.5,1.15,14.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,30.5,20.0,2.05,11.5,23.5,17.59,4.39
2016,10,25,7,0,61.0,40.0,2.3,12.0,47.0,33.83,23.49
2016,10,25,7,15,81.0,60.0,2.4,12.5,74.0,49.55,38.24
2016,10,25,7,30,101.0,80.0,2.5,13.0,101.0,64.85,52.27
2016,10,25,7,45,113.5,100.5,2.65,13.5,130.0,80.03,65.93
2016,10,25,8,0,126.0,121.0,2.8,14.0,159.0,94.76,78.89
2016,10,25,8,15,132.0,141.0,2.9,14.5,186.5,108.71,90.9
2016,10,25,8,30,138.0,161.0,3.0,15.0,214.0,128.98,100.32
2016,10,25,8,45,90.0,172.0,3.1,16.0,208.5,149.8,116.17
2016,10,25,9,0,42.0,183.0,3.2,17.0,203.0,159.7,125.17
2016,10,25,9,15,34.5,192.0,3.2,17.5,209.5,170.56,133.82
2016,10,25,9,30,27.0,201.0,3.2,18.0,216.0,185.09,145.41
2016,10,25,9,45,97.0,233.0,3.25,19.0,288.5,229.78,178.39
2016,10,25,10,0,167.0,265.0,3.3,20.0,361.0,283.35,218.61
2016,10,25,10,15,400.5,218.0,3.2,20.5,460.5,339.95,259.74
2016,10,25,10,30,634.0,171.0,3.1,21.0,560.0,418.99,319.78
2016,10,25,10,45,479.5,227.5,3.05,21.5,526.0,426.0,327.11
2016,10,25,11,0,325.0,284.0,3.0,22.0,492.0,421.17,323.96
2016,10,25,11,15,223.0,298.0,2.9,22.0,441.5,394.15,303.93
2016,10,25,11,30,121.0,312.0,2.8,22.0,391.0,360.44,277.98
2016,10,25,11,45,123.5,310.5,2.75,22.5,391.5,368.06,283.62
2016,10,25,12,0,126.0,309.0,2.7,23.0,392.0,375.35,288.83
2016,10,25,12,15,512.5,194.0,2.65,23.0,525.5,528.1,409.43
2016,10,25,12,30,899.0,79.0,2.6,23.0,659.0,680.81,525.92
2016,10,25,12,45,892.5,79.0,2.55,23.5,643.5,692.55,533.1
2016,10,25,13,0,886.0,79.0,2.5,24.0,628.0,701.08,538.34
2016,10,25,13,15,878.0,78.0,2.45,24.0,605.5,704.29,540.98
2016,10,25,13,30,870.0,77.0,2.4,24.0,583.0,704.3,541.51
2016,10,25,13,45,857.0,76.0,2.4,24.0,553.5,697.63,537.72
2016,10,25,14,0,844.0,75.0,2.4,24.0,524.0,687.94,531.92
2016,10,25,14,15,828.0,73.0,2.35,23.5,488.5,676.7,525.87
2016,10,25,14,30,812.0,71.0,2.3,23.0,453.0,658.32,514.67
2016,10,25,14,45,788.0,68.5,2.25,23.0,411.5,631.32,496.13
2016,10,25,15,0,764.0,66.0,2.2,23.0,370.0,602.18,475.34
2016,10,25,15,15,731.5,62.5,2.15,22.5,325.5,564.46,448.34
2016,10,25,15,30,699.0,59.0,2.1,22.0,281.0,525.52,419.54
2016,10,25,15,45,650.5,54.0,2.05,21.5,234.0,474.29,380.09
2016,10,25,16,0,602.0,49.0,2.0,21.0,187.0,427.24,342.09
2016,10,25,16,15,523.5,42.0,1.75,20.0,141.0,359.31,286.0
2016,10,25,16,30,445.0,35.0,1.5,19.0,95.0,295.18,230.36
2016,10,25,16,45,309.5,24.5,1.25,18.0,57.5,203.61,141.94
2016,10,25,17,0,174.0,14.0,1.0,17.0,20.0,89.22,0.0
2016,10,25,17,15,87.0,7.0,1.0,16.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,240.0,14.5,0.8,12.5,41.0,11.94,0.2
2016,10,26,7,0,480.0,29.0,0.8,13.0,82.0,24.66,15.49
2016,10,26,7,15,566.5,35.5,0.95,13.5,129.0,28.96,19.97
2016,10,26,7,30,653.0,42.0,1.1,14.0,176.0,33.21,24.04
2016,10,26,7,45,703.0,46.5,1.25,15.0,225.0,35.54,26.16
2016,10,26,8,0,753.0,51.0,1.4,16.0,274.0,37.88,28.16
2016,10,26,8,15,787.0,54.5,1.55,17.0,321.0,39.33,29.29
2016,10,26,8,30,821.0,58.0,1.7,18.0,368.0,64.22,32.68
2016,10,26,8,45,842.5,60.5,1.9,19.0,411.0,118.94,60.83
2016,10,26,9,0,864.0,63.0,2.1,20.0,454.0,169.24,95.88
2016,10,26,9,15,881.0,65.0,2.3,20.5,492.0,219.48,136.76
2016,10,26,9,30,898.0,67.0,2.5,21.0,530.0,270.19,180.51
2016,10,26,9,45,905.0,70.5,2.7,22.0,561.0,319.63,223.84
2016,10,26,10,0,912.0,74.0,2.9,23.0,592.0,368.2,265.98
2016,10,26,10,15,921.5,75.5,2.95,23.0,617.5,414.84,306.66
2016,10,26,10,30,931.0,77.0,3.0,23.0,643.0,460.35,345.63
2016,10,26,10,45,935.0,78.5,3.15,23.5,660.0,502.03,380.35
2016,10,26,11,0,939.0,80.0,3.3,24.0,677.0,541.74,412.71
2016,10,26,11,15,942.0,80.5,3.4,24.0,686.5,577.82,442.34
2016,10,26,11,30,945.0,81.0,3.5,24.0,696.0,611.51,469.64
2016,10,26,11,45,945.0,81.5,3.6,24.5,697.0,640.89,492.36
2016,10,26,12,0,945.0,82.0,3.7,25.0,698.0,667.42,512.58
2016,10,26,12,15,943.0,81.5,3.7,25.0,690.5,688.71,529.41
2016,10,26,12,30,941.0,81.0,3.7,25.0,683.0,706.86,543.79
2016,10,26,12,45,938.0,80.0,3.75,25.5,668.0,720.61,553.98
2016,10,26,13,0,935.0,79.0,3.8,26.0,653.0,731.06,561.06
2016,10,26,13,15,927.0,77.5,3.75,25.5,630.0,734.18,564.87
2016,10,26,13,30,919.0,76.0,3.7,25.0,607.0,733.92,566.44
2016,10,26,13,45,906.5,75.0,3.7,25.0,576.0,727.75,563.01
2016,10,26,14,0,894.0,74.0,3.7,25.0,545.0,718.37,557.43
2016,10,26,14,15,878.0,72.0,3.65,24.5,508.0,702.32,547.99
2016,10,26,14,30,862.0,70.0,3.6,24.0,471.0,683.41,536.46
2016,10,26,14,45,838.5,67.5,3.55,24.0,428.5,661.0,521.24
2016,10,26,15,0,815.0,65.0,3.5,24.0,386.0,631.52,500.11
2016,10,26,15,15,782.5,61.5,3.2,23.5,339.5,593.0,471.63
2016,10,26,15,30,750.0,58.0,2.9,23.0,293.0,553.09,441.25
2016,10,26,15,45,702.5,53.0,2.6,22.5,244.5,501.41,400.69
2016,10,26,16,0,655.0,48.0,2.3,22.0,196.0,449.86,358.58
2016,10,26,16,15,574.5,41.5,2.05,20.5,147.5,379.39,301.1
2016,10,26,16,30,494.0,35.0,1.8,19.0,99.0,318.17,247.56
2016,10,26,16,45,346.0,24.5,1.6,18.0,59.5,217.96,147.5
2016,10,26,17,0,198.0,14.0,1.4,17.0,20.0,98.93,0.0
2016,10,26,17,15,99.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,13.0,8.0,7.41,0.0
2016,10,27,7,0,0.0,16.0,1.1,14.0,16.0,14.83,6.95
2016,10,27,7,15,0.0,26.0,1.45,14.5,26.0,24.12,15.59
2016,10,27,7,30,0.0,36.0,1.8,15.0,36.0,33.43,24.08
2016,10,27,7,45,0.0,46.0,2.2,16.0,46.0,42.74,32.4
2016,10,27,8,0,0.0,56.0,2.6,17.0,56.0,52.06,40.54
2016,10,27,8,15,0.0,66.0,2.7,17.5,66.0,61.39,48.62
2016,10,27,8,30,0.0,76.0,2.8,18.0,76.0,70.38,53.58
2016,10,27,8,45,10.0,121.5,2.9,19.0,126.0,109.75,85.35
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,149.5,116.56
2016,10,27,9,15,84.0,198.5,2.9,20.0,241.5,183.72,141.07
2016,10,27,9,30,148.0,230.0,2.8,20.0,307.0,225.93,172.39
2016,10,27,9,45,74.0,161.5,2.7,20.0,200.0,164.73,126.47
2016,10,27,10,0,0.0,93.0,2.6,20.0,93.0,86.59,65.46
2016,10,27,10,15,1.0,131.0,2.7,20.0,131.5,121.4,93.59
2016,10,27,10,30,2.0,169.0,2.8,20.0,170.0,156.27,121.35
2016,10,27,10,45,1.0,116.5,2.9,20.5,117.0,108.72,82.9
2016,10,27,11,0,0.0,64.0,3.0,21.0,64.0,59.6,43.07
2016,10,27,11,15,0.0,41.0,3.2,21.0,41.0,38.15,25.61
2016,10,27,11,30,0.0,18.0,3.4,21.0,18.0,16.74,8.08
2016,10,27,11,45,0.0,18.0,3.6,21.0,18.0,16.74,8.08
2016,10,27,12,0,0.0,18.0,3.8,21.0,18.0,16.74,8.08
2016,10,27,12,15,0.0,33.0,3.9,20.5,33.0,30.7,19.57
2016,10,27,12,30,0.0,48.0,4.0,20.0,48.0,44.68,31.08
2016,10,27,12,45,0.0,96.5,4.1,19.5,96.5,90.0,68.2
2016,10,27,13,0,0.0,145.0,4.2,19.0,145.0,136.32,105.94
2016,10,27,13,15,0.0,125.0,4.0,18.5,125.0,117.31,90.81
2016,10,27,13,30,0.0,105.0,3.8,18.0,105.0,98.21,75.55
2016,10,27,13,45,0.0,80.0,3.65,18.0,80.0,74.51,56.23
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,51.16,37.04
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,36.24,24.77
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,21.35,12.38
2016,10,27,14,45,0.0,54.5,2.3,17.0,54.5,50.67,37.13
2016,10,27,15,0,0.0,86.0,1.9,17.0,86.0,81.0,62.62
2016,10,27,15,15,0.0,75.5,1.7,16.5,75.5,70.89,54.37
2016,10,27,15,30,0.0,65.0,1.5,16.0,65.0,60.75,46.02
2016,10,27,15,45,0.0,54.0,1.35,16.0,54.0,50.2,37.1
2016,10,27,16,0,0.0,43.0,1.2,16.0,43.0,39.95,28.29
2016,10,27,16,15,0.0,32.0,1.05,15.5,32.0,29.71,19.42
2016,10,27,16,30,0.0,21.0,0.9,15.0,21.0,19.48,10.46
2016,10,27,16,45,0.0,12.5,0.8,15.0,12.5,11.58,2.45
2016,10,27,17,0,0.0,4.0,0.7,15.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,13.5,26.5,13.74,0.0
2016,10,28,7,0,173.0,35.0,2.6,14.0,53.0,27.24,17.27
2016,10,28,7,15,214.5,52.5,2.75,14.0,87.0,40.19,29.64
2016,10,28,7,30,256.0,70.0,2.9,14.0,121.0,52.62,41.15
2016,10,28,7,45,281.5,87.0,3.1,14.5,156.5,67.58,54.62
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,79.43,65.1
2016,10,28,8,15,322.0,120.5,3.4,15.0,227.0,90.51,74.82
2016,10,28,8,30,337.0,137.0,3.5,15.0,262.0,110.07,82.27
2016,10,28,8,45,251.5,165.0,3.65,15.5,264.5,145.19,106.91
2016,10,28,9,0,166.0,193.0,3.8,16.0,267.0,176.59,134.28
2016,10,28,9,15,512.0,131.5,3.8,16.5,386.0,194.45,133.96
2016,10,28,9,30,858.0,70.0,3.8,17.0,505.0,257.58,174.63
2016,10,28,9,45,609.0,150.5,3.85,17.5,468.5,293.25,215.31
2016,10,28,10,0,360.0,231.0,3.9,18.0,432.0,313.37,239.92
2016,10,28,10,15,237.0,255.0,3.9,18.0,389.5,310.23,241.28
2016,10,28,10,30,114.0,279.0,3.9,18.0,347.0,295.14,231.57
2016,10,28,10,45,62.5,245.0,3.95,18.5,282.5,250.35,196.6
2016,10,28,11,0,11.0,211.0,4.0,19.0,218.0,199.79,156.34
2016,10,28,11,15,49.0,254.0,3.9,19.0,285.5,260.26,204.39
2016,10,28,11,30,87.0,297.0,3.8,19.0,353.0,324.47,254.69
2016,10,28,11,45,43.5,163.5,3.7,19.0,191.5,179.29,140.41
2016,10,28,12,0,0.0,30.0,3.6,19.0,30.0,27.91,17.36
2016,10,28,12,15,0.0,48.5,3.45,19.0,48.5,45.14,31.6
2016,10,28,12,30,0.0,67.0,3.3,19.0,67.0,62.4,45.77
2016,10,28,12,45,141.0,170.0,3.2,19.5,255.5,263.23,209.98
2016,10,28,13,0,282.0,273.0,3.1,20.0,444.0,475.06,373.93
2016,10,28,13,15,209.5,268.0,2.95,20.0,392.5,419.1,329.74
2016,10,28,13,30,137.0,263.0,2.8,20.0,341.0,368.62,290.27
2016,10,28,13,45,69.0,210.0,2.7,20.0,249.5,259.22,204.77
2016,10,28,14,0,1.0,157.0,2.6,20.0,158.0,150.99,117.7
2016,10,28,14,15,0.5,146.5,2.5,19.5,147.0,140.91,110.23
2016,10,28,14,30,0.0,136.0,2.4,19.0,136.0,130.82,102.51
2016,10,28,14,45,0.0,75.0,2.3,19.0,75.0,69.8,52.64
2016,10,28,15,0,0.0,14.0,2.2,19.0,14.0,12.98,5.29
2016,10,28,15,15,0.0,12.0,2.0,18.5,12.0,11.12,3.77
2016,10,28,15,30,0.0,10.0,1.8,18.0,10.0,9.26,2.22
2016,10,28,15,45,303.0,29.0,1.65,18.0,95.0,228.85,189.62
2016,10,28,16,0,606.0,48.0,1.5,18.0,180.0,416.83,336.95
2016,10,28,16,15,521.5,41.0,1.3,17.5,133.5,350.78,279.37
2016,10,28,16,30,437.0,34.0,1.1,17.0,87.0,284.75,220.66
2016,10,28,16,45,218.5,24.5,0.9,16.5,51.0,153.25,93.44
2016,10,28,17,0,0.0,15.0,0.7,16.0,15.0,14.3,0.0
2016,10,28,17,15,0.0,7.5,0.7,15.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,10.84,0.0
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,22.06,12.86
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,29.36,20.18
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,34.51,25.1
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,37.2,27.64
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,39.89,30.05
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,63.58,50.98
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,111.82,88.64
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,85.07,65.93
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,53.0,39.0
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,106.57,83.21
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,158.22,125.06
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,203.41,159.41
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,257.86,201.27
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,233.42,182.66
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,205.07,160.51
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,213.97,167.21
