Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,222.94,173.87
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,290.92,227.27
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,366.25,285.64
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,469.77,367.43
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,581.71,454.35
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,630.85,492.71
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,678.29,530.01
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,690.86,538.92
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,700.24,545.59
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,664.63,518.87
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,623.71,488.15
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,643.17,505.02
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,656.53,517.08
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,617.1,487.97
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,574.21,456.23
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,545.83,435.66
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,515.85,413.36
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,480.99,387.22
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,444.93,359.33
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,396.21,320.34
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,347.97,280.31
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,287.64,229.5
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,230.4,178.43
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,124.62,69.83
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,11.44,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,12.77,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,26.0,15.93
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,32.39,22.81
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,38.58,28.78
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,41.89,31.92
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,45.16,34.86
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,75.89,62.22
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,122.55,97.53
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,113.2,74.6
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,155.07,90.52
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,202.32,128.9
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,250.47,170.99
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,290.45,212.21
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,320.46,243.45
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,233.75,181.94
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,122.14,95.37
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,102.74,79.44
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,82.96,63.12
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,66.6,49.61
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,50.27,36.1
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,48.87,34.95
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,47.47,33.79
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,37.22,25.3
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,26.97,16.81
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,141.25,111.19
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,260.71,207.4
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,362.59,291.88
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,467.6,377.6
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,586.02,475.43
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,688.33,558.46
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,677.13,549.81
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,658.87,536.19
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,395.98,326.62
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,99.92,78.2
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,87.42,68.29
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,74.86,57.92
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,268.98,223.94
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,417.49,342.78
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,343.72,278.37
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,274.45,215.06
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,136.9,70.59
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,11.95,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,24.26,14.52
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,30.31,21.28
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,36.16,27.01
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,39.19,29.94
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,42.19,32.67
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,47.85,37.7
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,58.79,37.98
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,103.5,54.62
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,151.25,85.73
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,169.28,117.79
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,165.18,131.26
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,228.18,168.09
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,349.82,255.51
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,394.81,293.76
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,438.69,330.37
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,479.43,363.65
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,518.53,394.58
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,553.95,423.9
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,587.01,450.95
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,615.93,473.7
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,642.1,494.04
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,662.41,511.74
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,679.58,527.0
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,689.2,536.84
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,695.37,544.0
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,697.35,547.86
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,696.08,549.23
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,691.78,548.11
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,680.69,541.94
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,663.6,531.52
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,643.74,518.79
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,617.37,500.06
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,588.72,479.08
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,549.58,449.45
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,509.26,417.87
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,456.6,374.57
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,408.95,333.39
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,335.86,270.69
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,267.35,207.76
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,132.43,58.38
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,14.3,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,24.45,14.36
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,30.48,21.35
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,36.33,27.1
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,38.51,29.28
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,44.73,34.94
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,46.73,36.67
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,55.6,44.5
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,100.12,52.61
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,147.72,83.17
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,196.12,121.85
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,249.94,168.19
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,283.51,207.77
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,301.33,231.32
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,284.89,223.01
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,253.99,201.19
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,328.97,259.39
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,417.5,327.89
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,388.68,306.36
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,348.68,275.38
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,487.76,386.78
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,637.42,503.05
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,658.31,519.46
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,676.11,534.24
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,687.57,544.34
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,695.69,551.89
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,699.28,555.71
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,699.61,557.09
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,693.27,553.6
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,687.98,551.03
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,671.43,539.5
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,652.05,525.71
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,624.82,505.85
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,595.39,483.85
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,555.45,453.31
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,514.33,420.85
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,458.33,375.39
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,407.77,332.27
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,333.1,268.24
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,263.25,203.61
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,129.4,45.16
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,13.34,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,22.69,12.81
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,28.37,19.63
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,33.89,25.0
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,37.04,28.0
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,44.04,34.31
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,46.09,36.09
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,52.53,41.75
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,98.76,52.02
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,147.31,82.85
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,195.52,120.91
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,244.53,163.09
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,296.47,208.43
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,344.27,250.47
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,389.91,290.79
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,434.38,329.23
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,475.07,363.74
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,513.9,395.8
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,549.43,424.27
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,582.59,450.1
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,611.34,471.94
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,637.28,491.12
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,658.29,506.9
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,676.18,520.06
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,688.99,528.69
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,698.53,534.82
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,702.21,537.66
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,702.57,537.91
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,696.4,533.57
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,687.04,527.13
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,671.06,518.12
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,652.25,506.79
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,629.3,491.42
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,599.64,470.79
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,560.66,442.7
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,520.47,412.63
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,466.25,370.73
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,412.59,327.19
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,338.61,266.58
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,268.63,203.1
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,133.37,30.49
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,11.91,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,21.87,11.61
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,27.74,18.84
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,33.48,24.39
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,36.68,27.36
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,39.86,30.15
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,41.24,31.34
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,44.55,34.17
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,92.52,45.97
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,142.46,76.98
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,197.4,119.69
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,247.72,162.03
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,296.26,204.39
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,344.4,246.35
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,389.92,286.11
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,434.21,323.97
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,475.35,358.46
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,514.54,390.48
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,550.13,418.74
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,583.29,444.39
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,612.0,466.1
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,637.85,485.21
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,659.23,501.34
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,677.48,514.91
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,689.55,522.83
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,698.27,528.23
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,701.16,530.52
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,700.72,530.43
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,694.23,526.05
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,684.6,519.44
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,672.46,511.86
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,653.37,499.35
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,624.64,479.36
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,593.71,457.42
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,553.59,429.85
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,512.29,400.23
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,457.42,358.17
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,403.09,314.58
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,332.01,257.01
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,261.36,193.09
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,126.38,9.82
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,12.87,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,22.08,11.08
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,28.25,19.0
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,34.23,24.82
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,37.79,28.18
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,45.32,34.9
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,47.31,36.61
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,49.33,38.27
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,94.47,49.67
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,142.77,78.64
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,190.77,115.13
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,239.61,155.83
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,287.22,197.0
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,334.63,237.93
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,382.78,278.98
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,426.21,315.49
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,466.65,348.57
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,505.28,379.31
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,514.03,387.99
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,514.36,389.56
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,539.73,409.68
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,563.35,428.02
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,580.53,441.15
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,595.35,452.43
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,606.81,461.72
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,615.75,469.2
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,631.99,482.38
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,643.99,492.52
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,659.93,505.4
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,672.79,516.03
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,652.16,503.49
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,623.84,485.6
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,544.21,427.59
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,454.55,360.8
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,417.11,333.6
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,379.59,304.9
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,333.36,267.91
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,288.08,230.21
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,231.36,182.24
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,177.95,131.87
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,85.4,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,11.91,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,20.32,9.28
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,26.14,17.23
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,34.78,25.38
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,37.89,28.37
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,41.02,31.19
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,42.77,32.71
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,44.55,34.19
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,87.66,44.58
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,136.34,73.4
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,185.06,110.33
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,239.03,155.27
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,286.24,196.36
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,333.17,237.39
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,378.18,276.85
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,422.0,314.55
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,462.05,348.5
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,500.22,380.12
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,534.88,409.08
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,567.13,435.63
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,595.52,458.15
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,621.15,478.19
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,641.31,494.87
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,658.36,509.1
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,668.91,518.38
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,676.12,525.14
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,678.54,529.31
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,677.73,531.09
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,674.58,529.95
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,664.85,524.01
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,647.7,513.11
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,627.8,499.94
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,599.68,480.37
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,569.46,458.62
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,529.0,427.64
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,487.52,394.79
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,431.95,349.49
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,382.15,306.81
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,306.51,242.61
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,236.3,174.87
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,113.04,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,10.96,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,18.51,7.23
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,24.87,16.07
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,30.99,22.1
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,37.03,27.79
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,40.17,30.71
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,55.28,44.32
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,72.63,59.75
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,114.7,81.68
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,155.25,114.02
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,186.63,136.37
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,221.81,163.16
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,253.7,185.33
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,299.62,220.25
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,312.4,236.77
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,310.91,239.52
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,369.95,282.67
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,445.28,338.11
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,433.88,330.44
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,409.02,311.88
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,472.4,359.29
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,542.11,409.61
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,586.47,443.75
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,628.67,476.76
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,579.59,440.93
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,515.3,393.73
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,586.7,450.31
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,649.61,499.27
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,643.16,495.97
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,633.74,491.1
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,528.93,414.3
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,408.93,323.78
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,433.69,345.45
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,444.0,355.0
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,409.11,327.89
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,373.69,299.8
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,328.01,262.61
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,283.14,224.75
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,224.63,175.33
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,170.16,122.37
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,80.18,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,10.48,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,17.72,5.81
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,23.22,14.45
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,31.17,22.02
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,34.43,25.15
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,37.69,28.09
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,39.14,29.37
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,40.64,30.62
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,76.4,38.06
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,122.79,63.9
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,174.29,102.02
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,221.33,140.15
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,260.09,177.32
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,296.74,211.25
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,332.7,241.99
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,364.19,268.47
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,385.88,287.26
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,400.93,300.01
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,438.75,329.26
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,479.92,360.86
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,534.27,401.43
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,588.97,441.92
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,608.61,457.25
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,625.36,470.72
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,636.46,480.65
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,644.47,488.35
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,647.48,492.0
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,650.84,495.76
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,644.02,492.4
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,634.21,486.9
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,617.97,477.18
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,599.12,465.35
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,571.06,445.61
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,541.01,423.94
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,501.24,394.14
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,460.56,362.65
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,409.8,322.36
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,357.03,278.85
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,282.34,217.28
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,213.34,149.96
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,83.91,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,10.48,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,17.87,4.79
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,23.81,14.8
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,29.55,20.47
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,36.45,26.87
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,40.52,30.61
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,42.71,32.54
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,44.9,34.4
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,78.26,41.01
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,124.49,66.05
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,170.27,99.0
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,216.95,136.68
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,263.01,175.87
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,308.68,214.95
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,355.28,254.18
2016,11,8,10,30,869.0,81.0,0.7,23.0,562.0,397.22,288.94
2016,11,8,10,45,872.5,82.5,0.7,23.5,577.5,435.52,320.36
2016,11,8,11,0,876.0,84.0,0.7,24.0,593.0,472.0,349.5
2016,11,8,11,15,879.0,84.5,0.75,24.0,601.5,505.31,376.59
2016,11,8,11,30,882.0,85.0,0.8,24.0,610.0,536.43,401.54
2016,11,8,11,45,880.0,86.0,0.85,24.5,610.5,563.03,421.98
2016,11,8,12,0,878.0,87.0,0.9,25.0,611.0,586.94,440.07
2016,11,8,12,15,875.5,86.5,0.85,25.0,603.5,606.27,454.63
2016,11,8,12,30,873.0,86.0,0.8,25.0,596.0,622.7,466.89
2016,11,8,12,45,862.5,86.5,0.8,25.5,580.5,634.52,475.23
2016,11,8,13,0,852.0,87.0,0.8,26.0,565.0,641.42,480.09
2016,11,8,13,15,842.5,86.0,0.75,26.0,542.5,644.2,482.51
2016,11,8,13,30,833.0,85.0,0.7,26.0,520.0,643.9,482.75
2016,11,8,13,45,818.5,83.0,0.65,26.0,491.0,636.21,477.86
2016,11,8,14,0,804.0,81.0,0.6,26.0,462.0,625.57,470.92
2016,11,8,14,15,784.5,78.5,0.55,25.5,427.0,608.35,460.2
2016,11,8,14,30,765.0,76.0,0.5,25.0,392.0,588.55,447.49
2016,11,8,14,45,737.5,72.5,0.45,25.0,352.0,560.24,427.59
2016,11,8,15,0,710.0,69.0,0.4,25.0,312.0,530.0,405.9
2016,11,8,15,15,670.0,64.0,0.3,24.5,268.5,492.28,378.34
