Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,30,630.0,59.0,0.2,24.0,225.0,451.07,347.37
2016,11,8,15,45,569.5,52.5,0.15,23.5,180.5,396.56,305.63
2016,11,8,16,0,509.0,46.0,0.1,23.0,136.0,343.4,263.09
2016,11,8,16,15,408.0,36.5,0.15,22.0,94.5,268.88,203.09
2016,11,8,16,30,307.0,27.0,0.2,21.0,53.0,199.12,135.41
2016,11,8,16,45,153.5,13.5,0.3,20.5,26.5,77.85,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,136.5,10.5,0.6,11.5,19.0,10.01,0.0
2016,11,9,7,0,273.0,21.0,0.6,12.0,38.0,17.04,3.03
2016,11,9,7,15,389.5,31.0,0.8,12.5,78.5,24.41,15.27
2016,11,9,7,30,506.0,41.0,1.0,13.0,119.0,31.48,22.2
2016,11,9,7,45,576.0,47.0,1.2,14.0,164.5,34.73,25.35
2016,11,9,8,0,646.0,53.0,1.4,15.0,210.0,41.61,31.53
2016,11,9,8,15,689.5,57.5,1.45,15.5,254.5,43.75,33.43
2016,11,9,8,30,733.0,62.0,1.5,16.0,299.0,45.92,35.27
2016,11,9,8,45,763.5,65.0,1.55,17.0,340.5,76.26,40.51
2016,11,9,9,0,794.0,68.0,1.6,18.0,382.0,122.25,64.69
2016,11,9,9,15,814.5,70.5,1.65,19.0,418.5,168.68,98.01
2016,11,9,9,30,835.0,73.0,1.7,20.0,455.0,216.11,136.46
2016,11,9,9,45,854.0,73.5,1.8,21.0,486.5,262.19,175.75
2016,11,9,10,0,873.0,74.0,1.9,22.0,518.0,312.31,218.57
2016,11,9,10,15,882.5,75.0,1.95,22.5,542.0,355.65,256.39
2016,11,9,10,30,892.0,76.0,2.0,23.0,566.0,397.94,292.71
2016,11,9,10,45,897.5,77.0,2.1,23.5,582.5,437.36,326.17
2016,11,9,11,0,903.0,78.0,2.2,24.0,599.0,475.03,357.48
2016,11,9,11,15,906.0,78.5,2.2,24.5,607.5,509.13,385.07
2016,11,9,11,30,909.0,79.0,2.2,25.0,616.0,540.96,410.25
2016,11,9,11,45,908.5,79.0,2.25,25.5,617.0,568.04,431.53
2016,11,9,12,0,908.0,79.0,2.3,26.0,618.0,592.39,450.37
2016,11,9,12,15,905.5,79.0,2.25,26.0,610.5,612.76,466.44
2016,11,9,12,30,903.0,79.0,2.2,26.0,603.0,630.17,480.11
2016,11,9,12,45,897.5,78.0,2.2,26.5,588.0,641.65,488.66
2016,11,9,13,0,892.0,77.0,2.2,27.0,573.0,649.97,494.83
2016,11,9,13,15,883.0,75.5,2.1,27.0,550.5,652.37,497.15
2016,11,9,13,30,874.0,74.0,2.0,27.0,528.0,651.59,497.15
2016,11,9,13,45,860.0,72.5,1.9,27.0,498.5,644.48,492.56
2016,11,9,14,0,846.0,71.0,1.8,27.0,469.0,638.26,488.42
2016,11,9,14,15,827.5,69.0,1.6,26.5,433.5,622.06,477.45
2016,11,9,14,30,809.0,67.0,1.4,26.0,398.0,603.19,464.32
2016,11,9,14,45,781.0,64.0,1.25,26.0,357.5,574.75,443.4
2016,11,9,15,0,753.0,61.0,1.1,26.0,317.0,544.32,420.62
2016,11,9,15,15,714.0,57.0,0.9,25.0,273.0,504.54,391.54
2016,11,9,15,30,675.0,53.0,0.7,24.0,229.0,463.84,360.61
2016,11,9,15,45,614.0,47.5,0.55,23.5,184.0,408.88,317.27
2016,11,9,16,0,553.0,42.0,0.4,23.0,139.0,359.56,276.33
2016,11,9,16,15,452.0,33.5,0.45,22.0,96.5,285.4,215.89
2016,11,9,16,30,351.0,25.0,0.5,21.0,54.0,214.9,143.68
2016,11,9,16,45,175.5,12.5,0.6,20.5,27.0,85.7,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,132.5,10.0,0.75,16.0,18.0,9.53,0.0
2016,11,10,7,0,265.0,20.0,0.8,16.0,36.0,16.22,0.88
2016,11,10,7,15,382.5,30.0,0.9,16.5,76.0,23.64,14.19
2016,11,10,7,30,500.0,40.0,1.0,17.0,116.0,30.74,21.12
2016,11,10,7,45,567.5,46.5,1.1,18.0,160.5,34.45,24.63
2016,11,10,8,0,635.0,53.0,1.2,19.0,205.0,38.1,27.91
2016,11,10,8,15,679.5,57.5,1.45,19.5,249.5,43.9,32.99
2016,11,10,8,30,724.0,62.0,1.7,20.0,294.0,46.07,34.8
2016,11,10,8,45,753.5,65.5,2.0,20.5,335.0,73.87,39.37
2016,11,10,9,0,783.0,69.0,2.3,21.0,376.0,119.54,62.66
2016,11,10,9,15,804.0,72.0,2.5,21.5,412.5,165.81,95.41
2016,11,10,9,30,825.0,75.0,2.7,22.0,449.0,213.16,133.65
2016,11,10,9,45,845.0,75.0,2.9,23.0,481.0,258.47,172.14
2016,11,10,10,0,865.0,75.0,3.1,24.0,513.0,307.9,214.39
2016,11,10,10,15,875.0,76.5,3.25,24.5,537.0,351.44,252.5
2016,11,10,10,30,885.0,78.0,3.4,25.0,561.0,394.02,289.27
2016,11,10,10,45,890.0,79.5,3.55,25.5,577.0,433.41,322.92
2016,11,10,11,0,895.0,81.0,3.7,26.0,593.0,471.05,354.45
2016,11,10,11,15,898.0,81.0,3.65,26.0,602.0,504.41,382.46
2016,11,10,11,30,901.0,81.0,3.6,26.0,611.0,535.52,408.17
2016,11,10,11,45,900.5,81.5,3.55,26.5,611.5,562.88,429.7
2016,11,10,12,0,900.0,82.0,3.5,27.0,612.0,587.57,448.74
2016,11,10,12,15,897.0,82.0,3.35,27.0,605.0,607.53,464.56
2016,11,10,12,30,894.0,82.0,3.2,27.0,598.0,624.53,477.9
2016,11,10,12,45,793.5,106.5,3.05,27.0,556.0,606.62,464.78
2016,11,10,13,0,693.0,131.0,2.9,27.0,514.0,582.97,447.31
2016,11,10,13,15,668.5,131.5,2.7,26.5,489.0,577.28,444.4
2016,11,10,13,30,644.0,132.0,2.5,26.0,464.0,568.82,439.23
2016,11,10,13,45,419.0,168.5,2.3,26.0,380.0,463.07,358.99
2016,11,10,14,0,194.0,205.0,2.1,26.0,296.0,343.93,266.96
2016,11,10,14,15,314.0,172.0,1.85,25.5,306.0,394.81,308.73
2016,11,10,14,30,434.0,139.0,1.6,25.0,316.0,443.5,347.28
2016,11,10,14,45,414.0,128.5,1.4,25.0,283.5,417.16,326.9
2016,11,10,15,0,394.0,118.0,1.2,25.0,251.0,389.73,305.81
2016,11,10,15,15,375.5,103.0,1.05,24.0,215.5,357.1,281.65
2016,11,10,15,30,357.0,88.0,0.9,23.0,180.0,323.68,255.98
2016,11,10,15,45,323.0,73.5,0.8,22.5,144.0,281.97,222.36
2016,11,10,16,0,289.0,59.0,0.7,22.0,108.0,240.94,188.04
2016,11,10,16,15,229.5,43.0,0.75,21.5,74.5,186.71,142.05
2016,11,10,16,30,170.0,27.0,0.8,21.0,41.0,132.35,85.7
2016,11,10,16,45,85.0,13.5,0.85,20.5,20.5,48.36,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,126.5,10.0,1.3,12.5,17.0,9.53,0.0
2016,11,11,7,0,253.0,20.0,1.3,13.0,34.0,16.37,0.0
2016,11,11,7,15,376.0,30.0,1.35,14.0,74.0,23.8,14.36
2016,11,11,7,30,499.0,40.0,1.4,15.0,114.0,30.92,21.41
2016,11,11,7,45,570.5,46.5,1.45,16.0,159.5,34.63,24.98
2016,11,11,8,0,642.0,53.0,1.5,17.0,205.0,38.28,28.3
2016,11,11,8,15,686.5,58.0,1.75,17.5,249.5,44.55,33.84
2016,11,11,8,30,731.0,63.0,2.0,18.0,294.0,47.13,36.04
2016,11,11,8,45,761.0,66.5,2.25,19.0,335.5,72.55,39.64
2016,11,11,9,0,791.0,70.0,2.5,20.0,377.0,118.5,62.29
2016,11,11,9,15,812.0,72.5,2.65,20.5,413.5,164.62,94.57
2016,11,11,9,30,833.0,75.0,2.8,21.0,450.0,211.81,132.61
2016,11,11,9,45,851.5,75.5,2.95,22.0,481.5,257.48,171.5
2016,11,11,10,0,870.0,76.0,3.1,23.0,513.0,303.42,211.23
2016,11,11,10,15,880.0,77.5,3.25,23.5,537.0,350.81,252.5
2016,11,11,10,30,890.0,79.0,3.4,24.0,561.0,393.54,289.56
2016,11,11,10,45,845.5,91.0,3.55,25.0,560.0,421.1,314.4
2016,11,11,11,0,801.0,103.0,3.7,26.0,559.0,446.32,336.26
2016,11,11,11,15,855.0,92.5,3.75,26.0,585.5,491.05,372.62
2016,11,11,11,30,909.0,82.0,3.8,26.0,612.0,537.16,409.54
2016,11,11,11,45,801.5,112.5,3.85,26.5,581.0,538.14,411.42
2016,11,11,12,0,694.0,143.0,3.9,27.0,550.0,531.6,407.08
2016,11,11,12,15,621.0,164.0,3.85,26.5,525.0,529.11,406.8
2016,11,11,12,30,548.0,185.0,3.8,26.0,500.0,519.02,400.49
2016,11,11,12,45,478.5,200.5,3.8,26.0,470.0,504.46,389.94
2016,11,11,13,0,409.0,216.0,3.8,26.0,440.0,479.86,371.73
2016,11,11,13,15,328.5,221.0,3.6,25.5,396.5,441.54,343.27
2016,11,11,13,30,248.0,226.0,3.4,25.0,353.0,401.22,312.82
2016,11,11,13,45,246.0,212.5,3.25,25.0,332.5,389.79,304.86
2016,11,11,14,0,244.0,199.0,3.1,25.0,312.0,377.18,295.84
2016,11,11,14,15,358.0,165.0,2.75,24.5,316.5,413.69,326.5
2016,11,11,14,30,472.0,131.0,2.4,24.0,321.0,456.78,361.24
2016,11,11,14,45,444.0,123.5,2.1,23.5,287.5,428.47,339.67
2016,11,11,15,0,416.0,116.0,1.8,23.0,254.0,399.28,317.33
2016,11,11,15,15,394.0,101.5,1.6,22.0,218.0,364.86,291.36
2016,11,11,15,30,372.0,87.0,1.4,21.0,182.0,329.75,263.9
2016,11,11,15,45,331.5,73.0,1.25,20.5,145.0,284.95,227.2
2016,11,11,16,0,291.0,59.0,1.1,20.0,108.0,241.19,190.11
2016,11,11,16,15,224.5,43.0,1.1,19.5,74.0,183.86,140.87
2016,11,11,16,30,158.0,27.0,1.1,19.0,40.0,125.85,79.63
2016,11,11,16,45,79.0,13.5,1.1,18.5,20.0,45.64,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,10.5,15.0,14.3,0.0
2016,11,12,7,0,0.0,30.0,0.9,11.0,30.0,25.34,0.0
2016,11,12,7,15,229.0,36.0,1.1,11.5,69.0,28.22,18.07
2016,11,12,7,30,458.0,42.0,1.3,12.0,108.0,32.91,23.41
2016,11,12,7,45,532.5,49.0,1.5,13.0,152.5,36.94,27.34
2016,11,12,8,0,607.0,56.0,1.7,14.0,197.0,40.91,31.0
2016,11,12,8,15,654.0,61.0,1.75,14.5,241.0,43.1,32.98
2016,11,12,8,30,701.0,66.0,1.8,15.0,285.0,45.3,34.87
2016,11,12,8,45,732.5,70.0,1.85,16.0,326.5,72.31,41.84
2016,11,12,9,0,764.0,74.0,1.9,17.0,368.0,117.21,63.54
2016,11,12,9,15,786.0,76.5,1.8,17.5,404.0,162.02,94.64
2016,11,12,9,30,808.0,79.0,1.7,18.0,440.0,208.05,131.6
2016,11,12,9,45,835.5,77.5,1.65,19.0,473.0,252.73,169.22
2016,11,12,10,0,863.0,76.0,1.6,20.0,506.0,298.51,208.35
2016,11,12,10,15,872.5,77.5,1.45,20.5,529.5,345.36,248.71
2016,11,12,10,30,882.0,79.0,1.3,21.0,553.0,387.54,284.53
2016,11,12,10,45,889.0,79.5,1.15,22.0,569.5,426.6,316.32
2016,11,12,11,0,896.0,80.0,1.0,23.0,586.0,464.05,345.58
2016,11,12,11,15,899.0,80.5,1.05,23.0,595.0,497.84,373.56
2016,11,12,11,30,902.0,81.0,1.1,23.0,604.0,529.4,399.32
2016,11,12,11,45,903.0,81.0,1.2,23.5,605.0,557.06,421.28
2016,11,12,12,0,904.0,81.0,1.3,24.0,606.0,582.11,440.91
2016,11,12,12,15,901.5,80.5,1.3,24.0,599.0,601.93,456.68
2016,11,12,12,30,899.0,80.0,1.3,24.0,592.0,618.8,470.1
2016,11,12,12,45,892.0,79.5,1.35,24.5,577.0,629.93,478.73
2016,11,12,13,0,885.0,79.0,1.4,25.0,562.0,637.92,485.0
2016,11,12,13,15,875.5,78.0,1.35,25.0,539.5,640.67,487.69
2016,11,12,13,30,866.0,77.0,1.3,25.0,517.0,643.55,490.31
2016,11,12,13,45,788.5,86.0,1.3,25.0,469.0,608.35,465.8
2016,11,12,14,0,711.0,95.0,1.3,25.0,421.0,572.33,440.52
2016,11,12,14,15,482.0,129.5,1.3,24.5,343.0,460.69,358.46
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,346.76,271.76
2016,11,12,14,45,243.5,148.5,1.3,24.0,237.5,323.76,255.23
2016,11,12,15,0,234.0,133.0,1.3,24.0,210.0,299.96,237.17
2016,11,12,15,15,451.0,93.0,1.15,23.0,215.5,386.46,306.61
2016,11,12,15,30,668.0,53.0,1.0,22.0,221.0,453.09,357.42
2016,11,12,15,45,605.5,47.0,0.85,21.0,176.0,397.61,312.59
2016,11,12,16,0,543.0,41.0,0.7,20.0,131.0,348.05,271.13
2016,11,12,16,15,435.0,32.5,0.75,19.0,89.5,271.98,207.35
2016,11,12,16,30,327.0,24.0,0.8,18.0,48.0,196.93,122.1
2016,11,12,16,45,163.5,12.0,0.85,17.0,24.0,78.83,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,131.5,9.0,0.6,11.5,15.0,8.58,0.0
2016,11,13,7,0,263.0,18.0,0.6,12.0,30.0,14.72,0.0
2016,11,13,7,15,390.5,27.5,0.7,12.5,70.0,21.79,12.46
2016,11,13,7,30,518.0,37.0,0.8,13.0,110.0,28.56,19.47
2016,11,13,7,45,591.5,42.5,0.95,14.0,155.0,34.47,25.03
2016,11,13,8,0,665.0,48.0,1.1,15.0,200.0,37.75,28.06
2016,11,13,8,15,709.5,52.5,1.1,15.5,245.0,40.07,30.16
2016,11,13,8,30,754.0,57.0,1.1,16.0,290.0,42.4,32.18
2016,11,13,8,45,784.5,60.0,1.15,17.0,331.5,62.83,34.19
2016,11,13,9,0,815.0,63.0,1.2,18.0,373.0,109.25,55.35
2016,11,13,9,15,835.5,65.5,1.2,19.0,410.0,156.22,87.21
2016,11,13,9,30,856.0,68.0,1.2,20.0,447.0,204.14,125.06
2016,11,13,9,45,871.5,69.5,1.3,21.0,478.0,254.95,167.73
2016,11,13,10,0,887.0,71.0,1.4,22.0,509.0,301.2,207.43
2016,11,13,10,15,896.5,72.0,1.4,22.5,533.0,344.82,245.33
2016,11,13,10,30,906.0,73.0,1.4,23.0,557.0,387.37,281.72
2016,11,13,10,45,912.0,74.0,1.45,23.5,573.5,427.29,315.44
2016,11,13,11,0,918.0,75.0,1.5,24.0,590.0,465.48,346.98
2016,11,13,11,15,921.0,75.5,1.5,24.0,599.0,499.91,375.47
2016,11,13,11,30,924.0,76.0,1.5,24.0,608.0,532.06,401.61
2016,11,13,11,45,922.5,76.5,1.55,24.0,608.5,559.44,424.01
2016,11,13,12,0,921.0,77.0,1.6,24.0,609.0,584.05,443.98
2016,11,13,12,15,918.0,76.5,1.65,24.0,601.5,603.91,460.25
2016,11,13,12,30,915.0,76.0,1.7,24.0,594.0,620.74,474.12
2016,11,13,12,45,907.5,76.0,1.75,24.0,578.5,632.33,484.05
2016,11,13,13,0,900.0,76.0,1.8,24.0,563.0,640.73,491.58
2016,11,13,13,15,890.5,74.5,1.8,23.5,540.5,643.07,495.4
2016,11,13,13,30,881.0,73.0,1.8,23.0,518.0,642.23,496.88
2016,11,13,13,45,867.5,71.5,1.85,23.0,489.0,635.74,493.55
2016,11,13,14,0,854.0,70.0,1.9,23.0,460.0,630.02,490.57
2016,11,13,14,15,835.5,67.5,1.85,22.5,424.5,613.58,480.09
2016,11,13,14,30,817.0,65.0,1.8,22.0,389.0,594.44,467.41
2016,11,13,14,45,792.0,61.5,1.75,22.0,349.0,567.67,447.82
2016,11,13,15,0,767.0,58.0,1.7,22.0,309.0,538.8,426.15
2016,11,13,15,15,727.0,54.0,1.5,21.0,265.0,498.89,396.2
2016,11,13,15,30,687.0,50.0,1.3,20.0,221.0,458.06,364.31
2016,11,13,15,45,628.0,44.5,1.1,19.5,176.0,404.88,320.74
2016,11,13,16,0,569.0,39.0,0.9,19.0,131.0,352.53,275.98
2016,11,13,16,15,461.0,30.5,0.9,18.0,89.5,275.34,210.41
2016,11,13,16,30,353.0,22.0,0.9,17.0,48.0,199.02,119.01
2016,11,13,16,45,176.5,11.0,0.95,16.5,24.0,82.79,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,142.5,8.0,0.6,11.0,14.5,7.63,0.0
2016,11,14,7,0,285.0,16.0,0.6,11.0,29.0,14.09,0.0
2016,11,14,7,15,414.0,25.0,0.6,11.5,69.0,21.41,11.99
2016,11,14,7,30,543.0,34.0,0.6,12.0,109.0,28.43,19.42
2016,11,14,7,45,614.0,40.0,0.65,12.5,154.5,32.29,23.25
2016,11,14,8,0,685.0,46.0,0.7,13.0,200.0,36.12,26.86
2016,11,14,8,15,729.0,50.0,0.7,13.5,245.0,38.08,28.66
2016,11,14,8,30,773.0,54.0,0.7,14.0,290.0,40.07,30.4
2016,11,14,8,45,803.5,56.5,0.7,15.0,331.5,57.87,31.54
2016,11,14,9,0,834.0,59.0,0.7,16.0,373.0,104.66,51.91
2016,11,14,9,15,854.0,61.0,0.75,16.5,410.0,156.76,87.73
2016,11,14,9,30,874.0,63.0,0.8,17.0,447.0,204.61,125.7
2016,11,14,9,45,890.0,64.0,0.9,18.0,478.0,251.28,165.32
2016,11,14,10,0,906.0,65.0,1.0,19.0,509.0,297.86,205.65
2016,11,14,10,15,915.5,66.5,1.0,19.5,533.5,342.57,244.71
2016,11,14,10,30,925.0,68.0,1.0,20.0,558.0,386.2,282.2
2016,11,14,10,45,931.5,68.0,1.05,21.0,574.5,425.99,315.52
2016,11,14,11,0,938.0,68.0,1.1,22.0,591.0,464.01,346.5
2016,11,14,11,15,941.0,68.5,1.1,22.0,600.0,498.97,375.46
2016,11,14,11,30,944.0,69.0,1.1,22.0,609.0,531.6,402.0
2016,11,14,11,45,945.0,69.0,1.15,22.5,610.5,560.22,424.57
2016,11,14,12,0,946.0,69.0,1.2,23.0,612.0,586.13,444.66
2016,11,14,12,15,944.0,68.5,1.2,23.0,605.0,606.98,461.28
2016,11,14,12,30,942.0,68.0,1.2,23.0,598.0,624.78,475.46
2016,11,14,12,45,930.5,70.0,1.2,23.5,582.0,636.46,484.08
2016,11,14,13,0,919.0,72.0,1.2,24.0,566.0,644.83,490.2
2016,11,14,13,15,910.0,71.0,1.2,24.0,543.5,648.19,493.74
2016,11,14,13,30,901.0,70.0,1.2,24.0,521.0,648.33,494.94
2016,11,14,13,45,888.0,68.0,1.2,24.0,492.0,641.66,491.3
2016,11,14,14,0,875.0,66.0,1.2,24.0,463.0,631.91,485.39
2016,11,14,14,15,856.5,64.0,1.2,23.5,427.5,615.8,475.69
2016,11,14,14,30,838.0,62.0,1.2,23.0,392.0,601.09,466.61
2016,11,14,14,45,811.0,59.0,1.2,23.0,351.5,573.57,447.06
2016,11,14,15,0,784.0,56.0,1.2,23.0,311.0,543.97,425.44
2016,11,14,15,15,744.0,52.5,1.05,22.0,266.5,504.54,396.29
2016,11,14,15,30,704.0,49.0,0.9,21.0,222.0,464.14,365.14
2016,11,14,15,45,640.5,43.5,0.8,20.5,176.5,408.42,320.45
2016,11,14,16,0,577.0,38.0,0.7,20.0,131.0,353.75,274.62
2016,11,14,16,15,465.5,30.0,0.75,19.0,88.5,275.57,208.68
2016,11,14,16,30,354.0,22.0,0.8,18.0,46.0,197.55,111.95
2016,11,14,16,45,177.0,11.0,0.85,17.0,23.0,82.55,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.0,8.0,0.95,8.5,13.5,7.63,0.0
2016,11,15,7,0,256.0,16.0,1.0,9.0,27.0,15.25,0.0
2016,11,15,7,15,392.5,26.0,1.05,9.5,67.0,20.69,11.24
2016,11,15,7,30,529.0,36.0,1.1,10.0,107.0,30.63,21.45
2016,11,15,7,45,605.0,42.0,1.2,10.5,152.5,34.36,25.25
2016,11,15,8,0,681.0,48.0,1.3,11.0,198.0,38.11,28.84
2016,11,15,8,15,726.0,52.0,1.4,11.5,243.5,39.98,30.59
2016,11,15,8,30,771.0,56.0,1.5,12.0,289.0,41.9,32.27
2016,11,15,8,45,424.0,105.5,1.65,13.0,236.5,82.89,59.8
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,133.55,104.61
2016,11,15,9,15,217.5,161.0,1.9,14.5,253.5,154.05,114.32
2016,11,15,9,30,358.0,167.0,2.0,15.0,323.0,196.48,142.61
2016,11,15,9,45,631.0,118.0,2.1,16.0,416.0,232.02,161.68
2016,11,15,10,0,904.0,69.0,2.2,17.0,509.0,297.73,208.43
2016,11,15,10,15,912.5,70.0,2.25,17.5,532.5,341.62,247.76
2016,11,15,10,30,921.0,71.0,2.3,18.0,556.0,384.34,285.65
2016,11,15,10,45,927.5,71.0,2.35,18.5,572.5,423.98,320.38
2016,11,15,11,0,934.0,71.0,2.4,19.0,589.0,461.87,352.89
2016,11,15,11,15,935.5,71.5,2.45,19.0,597.0,496.04,382.49
2016,11,15,11,30,937.0,72.0,2.5,19.0,605.0,527.81,409.61
2016,11,15,11,45,936.5,71.5,2.6,19.5,605.0,555.01,432.11
2016,11,15,12,0,936.0,71.0,2.7,20.0,605.0,579.42,452.03
2016,11,15,12,15,931.5,71.0,2.75,20.0,597.0,599.23,468.81
2016,11,15,12,30,927.0,71.0,2.8,20.0,589.0,615.93,483.04
2016,11,15,12,45,917.0,71.0,2.9,20.5,572.5,626.22,491.56
2016,11,15,13,0,907.0,71.0,3.0,21.0,556.0,633.23,497.48
2016,11,15,13,15,896.0,70.0,3.05,20.5,533.0,635.29,501.38
2016,11,15,13,30,885.0,69.0,3.1,20.0,510.0,634.14,502.82
2016,11,15,13,45,869.0,67.5,3.15,20.0,480.0,626.19,498.12
2016,11,15,14,0,853.0,66.0,3.2,20.0,450.0,615.24,491.04
2016,11,15,14,15,832.5,64.0,3.2,19.5,414.5,601.99,482.68
2016,11,15,14,30,812.0,62.0,3.2,19.0,379.0,582.42,469.32
2016,11,15,14,45,782.0,59.5,3.25,19.0,338.5,554.12,448.09
2016,11,15,15,0,752.0,57.0,3.3,19.0,298.0,523.9,424.76
2016,11,15,15,15,710.5,53.0,3.25,18.5,255.0,483.75,393.36
2016,11,15,15,30,669.0,49.0,3.2,18.0,212.0,442.78,360.06
2016,11,15,15,45,596.0,44.5,3.15,17.5,167.0,384.24,311.2
2016,11,15,16,0,523.0,40.0,3.1,17.0,122.0,332.12,265.46
2016,11,15,16,15,411.0,31.0,3.0,16.0,82.0,255.29,197.58
2016,11,15,16,30,299.0,22.0,2.9,15.0,42.0,177.36,96.7
2016,11,15,16,45,149.5,11.0,2.8,14.5,21.0,71.01,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,113.0,8.5,2.2,7.5,12.5,8.1,0.0
2016,11,16,7,0,226.0,17.0,2.4,8.0,25.0,16.2,0.0
2016,11,16,7,15,371.0,27.0,2.7,8.0,64.5,21.8,11.86
2016,11,16,7,30,516.0,37.0,3.0,8.0,104.0,29.07,20.16
2016,11,16,7,45,604.5,42.0,3.4,8.5,151.0,34.54,25.55
2016,11,16,8,0,693.0,47.0,3.8,9.0,198.0,37.37,28.35
2016,11,16,8,15,738.5,51.0,3.95,9.5,243.5,39.28,30.16
2016,11,16,8,30,784.0,55.0,4.1,10.0,289.0,41.23,31.9
2016,11,16,8,45,819.5,56.5,4.35,10.5,331.5,53.01,31.4
2016,11,16,9,0,855.0,58.0,4.6,11.0,374.0,104.8,54.03
2016,11,16,9,15,874.5,60.5,4.7,11.0,411.0,153.06,86.59
2016,11,16,9,30,894.0,63.0,4.8,11.0,448.0,202.02,126.66
2016,11,16,9,45,907.0,64.5,4.9,11.5,479.0,249.25,168.76
2016,11,16,10,0,920.0,66.0,5.0,12.0,510.0,296.11,211.86
2016,11,16,10,15,929.0,67.0,5.05,12.0,534.0,340.72,253.86
2016,11,16,10,30,938.0,68.0,5.1,12.0,558.0,384.18,294.58
2016,11,16,10,45,941.5,69.5,5.2,12.5,574.5,424.65,331.8
2016,11,16,11,0,945.0,71.0,5.3,13.0,591.0,463.16,366.58
2016,11,16,11,15,947.5,71.5,5.35,13.0,599.5,498.14,398.4
2016,11,16,11,30,950.0,72.0,5.4,13.0,608.0,530.75,427.67
2016,11,16,11,45,948.5,72.5,5.45,13.5,608.5,558.82,451.96
2016,11,16,12,0,947.0,73.0,5.5,14.0,609.0,584.04,473.45
2016,11,16,12,15,944.0,72.5,5.55,13.5,602.0,604.47,492.61
2016,11,16,12,30,941.0,72.0,5.6,13.0,595.0,621.81,509.13
2016,11,16,12,45,933.5,72.0,5.65,13.0,579.5,633.88,520.36
2016,11,16,13,0,926.0,72.0,5.7,13.0,564.0,642.69,528.87
2016,11,16,13,15,917.0,71.0,5.65,13.0,541.5,646.24,532.86
2016,11,16,13,30,908.0,70.0,5.6,13.0,519.0,646.55,534.19
2016,11,16,13,45,892.5,69.0,5.6,13.0,489.5,639.66,529.86
2016,11,16,14,0,877.0,68.0,5.6,13.0,460.0,629.7,522.98
2016,11,16,14,15,858.5,65.5,5.5,12.5,424.5,617.12,514.43
2016,11,16,14,30,840.0,63.0,5.4,12.0,389.0,598.1,500.56
2016,11,16,14,45,811.0,60.5,5.35,12.0,348.0,570.24,478.33
2016,11,16,15,0,782.0,58.0,5.3,12.0,307.0,540.33,453.85
2016,11,16,15,15,740.5,54.0,5.1,11.5,263.0,499.81,420.39
2016,11,16,15,30,699.0,50.0,4.9,11.0,219.0,458.36,384.9
2016,11,16,15,45,623.5,45.5,4.7,10.5,172.5,397.95,332.27
2016,11,16,16,0,548.0,41.0,4.5,10.0,126.0,344.31,283.22
2016,11,16,16,15,429.0,32.0,4.1,9.5,84.5,263.79,208.97
2016,11,16,16,30,310.0,23.0,3.7,9.0,43.0,181.57,95.14
2016,11,16,16,45,155.0,11.5,3.3,8.5,21.5,73.37,0.0
2016,11,16,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,115.5,7.5,0.85,3.0,11.5,0.0,0.0
2016,11,17,7,0,231.0,15.0,0.9,3.0,23.0,14.3,0.0
2016,11,17,7,15,370.0,25.0,0.95,3.5,61.0,20.03,10.36
2016,11,17,7,30,509.0,35.0,1.0,4.0,99.0,29.96,21.31
2016,11,17,7,45,592.0,40.5,1.1,5.0,144.5,33.23,24.77
2016,11,17,8,0,675.0,46.0,1.2,6.0,190.0,36.57,28.02
2016,11,17,8,15,721.0,50.0,1.35,7.0,235.0,38.5,29.81
2016,11,17,8,30,767.0,54.0,1.5,8.0,280.0,40.48,31.53
2016,11,17,8,45,801.0,56.0,1.7,9.0,322.0,49.75,30.91
2016,11,17,9,0,835.0,58.0,1.9,10.0,364.0,95.8,48.01
2016,11,17,9,15,855.5,60.5,1.95,10.5,401.0,148.02,83.31
2016,11,17,9,30,876.0,63.0,2.0,11.0,438.0,196.14,121.8
2016,11,17,9,45,893.0,63.5,2.15,12.0,469.0,242.43,162.0
2016,11,17,10,0,910.0,64.0,2.3,13.0,500.0,288.69,203.39
2016,11,17,10,15,920.0,65.5,2.3,13.0,524.5,333.53,244.62
2016,11,17,10,30,930.0,67.0,2.3,13.0,549.0,377.33,284.58
2016,11,17,10,45,936.0,67.5,2.35,13.5,566.0,417.45,320.51
2016,11,17,11,0,942.0,68.0,2.4,14.0,583.0,455.78,354.15
2016,11,17,11,15,945.0,68.5,2.35,14.0,592.0,490.82,384.83
2016,11,17,11,30,948.0,69.0,2.3,14.0,601.0,523.53,412.95
2016,11,17,11,45,948.5,69.0,2.3,14.5,602.5,552.0,436.56
2016,11,17,12,0,949.0,69.0,2.3,15.0,604.0,577.73,457.5
2016,11,17,12,15,946.5,69.0,2.3,15.0,597.0,598.95,475.44
2016,11,17,12,30,944.0,69.0,2.3,15.0,590.0,617.12,490.79
2016,11,17,12,45,937.5,68.5,2.3,15.5,575.0,629.29,500.5
2016,11,17,13,0,931.0,68.0,2.3,16.0,560.0,638.2,507.58
2016,11,17,13,15,922.0,67.0,2.3,16.0,537.5,641.79,511.53
2016,11,17,13,30,913.0,66.0,2.3,16.0,515.0,642.12,512.97
2016,11,17,13,45,899.5,64.5,2.35,16.0,485.5,635.92,509.67
2016,11,17,14,0,886.0,63.0,2.4,16.0,456.0,626.63,503.93
2016,11,17,14,15,867.5,61.0,2.35,15.5,421.0,610.74,493.47
2016,11,17,14,30,849.0,59.0,2.3,15.0,386.0,592.16,480.65
2016,11,17,14,45,821.0,56.5,2.3,15.0,345.5,568.91,463.03
2016,11,17,15,0,793.0,54.0,2.3,15.0,305.0,539.59,440.22
2016,11,17,15,15,753.0,50.5,2.0,14.0,261.0,500.52,409.42
2016,11,17,15,30,713.0,47.0,1.7,13.0,217.0,460.48,376.51
2016,11,17,15,45,649.0,41.5,1.4,12.5,171.5,405.02,329.16
2016,11,17,16,0,585.0,36.0,1.1,12.0,126.0,350.65,280.8
2016,11,17,16,15,472.5,28.0,1.1,11.0,84.5,272.97,211.52
2016,11,17,16,30,360.0,20.0,1.1,10.0,43.0,193.96,92.97
2016,11,17,16,45,180.0,10.0,1.1,9.5,21.5,81.61,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,116.5,6.5,1.55,3.5,10.5,0.0,0.0
2016,11,18,7,0,233.0,13.0,1.6,4.0,21.0,12.39,0.0
2016,11,18,7,15,377.5,22.5,1.95,5.0,59.0,19.43,9.31
2016,11,18,7,30,522.0,32.0,2.3,6.0,97.0,27.08,18.45
2016,11,18,7,45,599.5,38.5,2.7,7.5,142.5,31.47,22.83
2016,11,18,8,0,677.0,45.0,3.1,9.0,188.0,35.8,26.9
2016,11,18,8,15,724.5,49.5,3.3,10.0,233.0,38.21,29.12
2016,11,18,8,30,772.0,54.0,3.5,11.0,278.0,40.64,31.24
2016,11,18,8,45,802.5,57.0,3.75,12.0,320.0,48.05,37.76
2016,11,18,9,0,833.0,60.0,4.0,13.0,362.0,94.64,47.44
2016,11,18,9,15,854.5,62.5,4.25,13.5,399.5,142.02,77.83
2016,11,18,9,30,876.0,65.0,4.5,14.0,437.0,194.88,119.83
2016,11,18,9,45,889.0,67.5,4.8,15.0,468.0,242.03,160.71
2016,11,18,10,0,902.0,70.0,5.1,16.0,499.0,288.87,202.72
2016,11,18,10,15,912.0,71.0,5.15,16.5,523.5,332.98,243.09
2016,11,18,10,30,922.0,72.0,5.2,17.0,548.0,376.04,282.23
2016,11,18,10,45,927.0,74.0,5.3,17.5,565.0,416.92,319.08
2016,11,18,11,0,932.0,76.0,5.4,18.0,582.0,456.02,353.69
2016,11,18,11,15,935.0,76.0,5.4,18.0,591.0,490.36,384.39
2016,11,18,11,30,938.0,76.0,5.4,18.0,600.0,522.39,412.64
2016,11,18,11,45,936.5,77.0,5.45,18.5,600.5,550.69,436.69
2016,11,18,12,0,935.0,78.0,5.5,19.0,601.0,576.22,458.03
2016,11,18,12,15,931.5,77.5,5.45,19.0,593.5,596.24,475.4
2016,11,18,12,30,928.0,77.0,5.4,19.0,586.0,613.2,490.1
2016,11,18,12,45,923.5,75.5,5.4,19.0,571.0,625.41,501.09
2016,11,18,13,0,919.0,74.0,5.4,19.0,556.0,634.44,509.48
2016,11,18,13,15,909.0,72.5,5.3,19.0,533.5,636.93,512.42
2016,11,18,13,30,899.0,71.0,5.2,19.0,511.0,636.19,512.76
2016,11,18,13,45,885.5,69.0,5.1,19.0,481.5,629.57,508.47
2016,11,18,14,0,872.0,67.0,5.0,19.0,452.0,619.9,501.7
2016,11,18,14,15,852.5,65.0,4.7,18.5,417.0,607.45,492.79
2016,11,18,14,30,833.0,63.0,4.4,18.0,382.0,588.68,478.77
2016,11,18,14,45,805.5,60.0,4.1,18.0,341.5,561.47,457.08
2016,11,18,15,0,778.0,57.0,3.8,18.0,301.0,532.19,433.43
2016,11,18,15,15,736.0,53.0,3.25,17.0,257.0,491.81,401.29
2016,11,18,15,30,694.0,49.0,2.7,16.0,213.0,450.53,367.1
2016,11,18,15,45,627.0,43.5,2.15,15.0,168.0,394.1,319.28
2016,11,18,16,0,560.0,38.0,1.6,14.0,123.0,338.77,270.4
2016,11,18,16,15,442.0,29.5,1.5,13.0,81.5,258.82,199.03
2016,11,18,16,30,324.0,21.0,1.4,12.0,40.0,182.77,79.03
2016,11,18,16,45,162.0,10.5,1.35,11.0,20.0,74.54,0.0
2016,11,18,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
