Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,10.98,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,22.64,13.29
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,27.19,18.93
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,31.72,23.5
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,33.82,25.64
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,35.99,27.72
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,36.89,28.46
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,64.8,35.53
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,111.09,57.56
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,158.38,91.03
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,204.6,129.39
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,250.78,170.41
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,294.91,211.19
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,337.98,251.05
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,378.6,288.45
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,417.49,323.65
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,452.78,355.72
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,485.78,385.22
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,514.48,410.07
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,540.41,432.11
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,561.41,450.66
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,579.36,466.49
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,592.2,478.05
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,601.76,486.87
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,605.4,490.88
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,605.81,492.27
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,600.42,489.19
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,592.03,483.62
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,576.11,472.73
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,561.2,462.18
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,534.34,441.13
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,505.5,417.85
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,466.46,385.89
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,426.52,351.81
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,370.27,302.6
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,315.26,252.48
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,234.24,175.47
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,149.32,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,63.06,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,12.87,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,21.76,12.21
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,26.77,18.43
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,34.65,26.04
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,37.5,28.85
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,40.38,31.56
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,41.91,32.86
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,61.61,35.18
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,105.43,55.5
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,150.77,86.88
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,194.78,122.55
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,242.98,164.24
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,271.62,196.39
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,295.76,223.55
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,344.44,262.74
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,405.12,312.1
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,439.52,343.07
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,471.87,371.9
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,500.31,396.4
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,526.29,418.41
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,547.64,437.19
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,566.11,453.43
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,578.33,464.63
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,587.42,473.23
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,590.64,477.06
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,590.74,478.36
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,587.0,476.59
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,577.56,470.33
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,561.59,459.38
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,543.01,446.03
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,512.72,423.07
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,480.68,397.92
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,439.87,363.97
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,402.24,331.27
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,339.79,277.42
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,279.76,223.91
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,164.21,121.69
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,35.56,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,12.87,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,21.89,11.91
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,26.89,18.39
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,34.81,26.04
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,37.64,28.88
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,40.53,31.62
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,41.2,32.16
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,58.23,33.26
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,102.74,52.96
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,148.76,84.43
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,198.33,124.93
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,243.98,165.02
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,287.31,205.04
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,329.85,244.66
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,370.07,281.67
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,408.78,316.76
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,443.92,348.9
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,476.95,378.71
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,505.6,403.85
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,531.64,426.37
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,553.44,445.67
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,572.31,462.34
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,585.74,474.64
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,596.02,484.3
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,600.94,490.27
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,602.71,493.65
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,598.5,491.35
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,591.26,486.51
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,575.88,475.94
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,561.43,465.63
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,535.31,444.83
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,507.11,421.7
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,468.53,389.95
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,428.99,356.02
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,373.08,306.65
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,318.39,256.31
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,237.57,177.97
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,152.42,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,64.7,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,11.44,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,20.98,11.04
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,25.1,17.02
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,29.24,21.24
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,31.9,23.93
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,34.58,26.5
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,39.78,31.24
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,55.91,32.6
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,102.33,52.25
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,149.83,84.6
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,196.86,123.27
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,243.56,164.73
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,287.57,205.83
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,330.62,246.45
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,371.04,284.25
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,409.76,319.96
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,444.94,352.57
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,477.86,382.68
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,507.24,408.67
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,533.96,431.92
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,555.36,451.2
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,573.76,467.75
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,586.9,479.01
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,596.84,487.47
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,601.62,492.64
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,603.2,495.15
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,597.89,492.09
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,589.53,486.47
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,574.23,475.78
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,559.87,465.36
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,532.49,443.45
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,503.11,419.25
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,463.64,386.57
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,423.29,351.77
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,366.36,301.9
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,310.7,250.99
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,228.66,171.59
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,146.52,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,60.22,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,10.96,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,20.03,9.66
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,25.18,16.75
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,30.24,21.79
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,32.83,24.39
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,35.46,26.88
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,37.19,28.39
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,50.55,29.62
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,99.31,50.85
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,144.7,80.43
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,190.15,116.69
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,235.42,155.78
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,278.61,194.67
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,321.01,233.11
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,360.37,268.84
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,398.24,302.75
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,433.05,334.11
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,465.78,363.21
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,494.19,387.79
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,520.04,409.81
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,541.18,428.56
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,559.42,444.77
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,572.51,456.77
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,582.47,466.16
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,587.12,471.09
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,588.65,473.48
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,583.98,470.99
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,576.31,466.03
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,562.06,456.05
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,548.76,446.37
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,524.16,427.5
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,497.47,406.32
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,459.3,375.33
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,420.21,342.23
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,366.18,295.82
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,313.33,248.24
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,234.04,172.28
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,150.0,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,63.71,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,11.44,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,19.39,8.56
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,24.96,16.35
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,33.23,24.3
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,36.12,27.17
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,39.05,29.93
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,40.63,31.36
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,51.25,32.04
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,94.68,48.57
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,139.79,77.7
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,186.44,115.84
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,230.77,154.78
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,271.95,191.3
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,312.81,227.82
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,350.9,262.06
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,387.9,294.93
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,421.44,324.99
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,453.14,353.04
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,461.08,361.91
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,462.81,365.3
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,502.41,398.49
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,541.42,430.91
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,487.62,389.92
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,415.78,334.01
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,436.21,351.59
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,449.36,363.13
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,450.57,365.14
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,449.67,365.48
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,418.03,341.01
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,385.25,315.33
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,351.57,288.43
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,309.91,254.66
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,273.17,224.87
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,236.7,194.36
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,190.76,154.88
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,146.42,115.88
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,82.93,58.88
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,16.8,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,12.87,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,21.29,9.33
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,33.47,23.74
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,45.24,35.04
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,55.4,44.69
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,65.23,53.89
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,72.85,60.79
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,84.22,70.93
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,113.44,79.07
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,144.52,100.04
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,176.96,127.69
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,208.43,155.86
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,250.62,183.07
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,314.12,230.7
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,356.12,268.61
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,394.14,302.8
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,428.64,333.5
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,461.11,361.81
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,489.5,386.41
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,515.44,408.51
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,536.3,427.02
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,554.27,442.98
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,566.32,454.09
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,575.19,462.55
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,581.96,468.84
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,583.72,471.18
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,578.16,467.97
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,569.61,462.31
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,554.81,452.05
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,537.38,439.41
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,508.88,416.86
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,478.49,392.22
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,438.53,359.85
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,401.72,328.57
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,343.38,278.2
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,287.08,227.77
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,206.76,151.82
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,119.41,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,47.8,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,11.44,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,19.58,7.65
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,28.88,19.95
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,37.81,28.7
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,42.67,33.5
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,47.45,38.05
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,50.38,40.75
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,57.17,46.88
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,93.89,56.03
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,132.32,81.09
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,176.5,111.78
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,229.97,153.63
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,273.71,193.69
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,316.75,233.52
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,356.85,270.78
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,395.52,306.25
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,430.83,338.97
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,464.06,369.34
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,493.19,395.89
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,519.77,419.87
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,542.18,440.02
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,561.7,457.5
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,574.49,469.36
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,584.05,478.45
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,588.28,483.23
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,589.36,485.38
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,585.06,483.12
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,580.94,480.71
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,565.83,470.09
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,548.0,456.95
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,522.1,436.02
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,494.15,412.78
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,455.1,380.48
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,415.18,346.08
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,359.22,296.58
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,304.47,246.15
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,223.96,167.31
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,143.15,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,58.79,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,10.48,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,19.48,6.94
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,24.62,16.38
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,29.7,21.71
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,32.74,24.82
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,35.8,27.78
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,56.59,47.05
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,78.92,67.44
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,110.09,79.59
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,141.81,102.26
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,173.07,130.63
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,195.23,152.42
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,164.47,131.81
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,121.0,99.11
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,149.75,123.03
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,179.62,147.59
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,261.23,213.01
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,357.69,290.5
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,384.53,312.34
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,412.17,335.05
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,385.2,314.71
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,356.11,292.01
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,396.59,325.69
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,444.71,364.51
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,377.99,311.77
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,307.75,255.09
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,266.51,221.9
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,217.06,180.96
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,167.1,139.01
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,111.45,91.33
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,99.6,81.34
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,87.7,71.12
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,74.65,59.84
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,61.49,48.28
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,47.01,35.3
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,32.19,21.96
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,19.96,10.33
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,5.24,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,10.19,0.23
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,19.95,11.56
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,29.72,20.83
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,40.35,30.75
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,50.63,40.27
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,60.4,49.12
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,70.08,57.75
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,79.19,62.76
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,88.33,70.47
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,80.74,63.75
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,72.57,56.57
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,82.1,64.57
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,91.68,72.56
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,118.66,94.96
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,145.89,117.29
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,225.83,181.58
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,316.61,254.5
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,328.46,264.24
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,339.52,273.4
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,293.92,237.38
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,242.35,195.69
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,291.41,236.46
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,338.34,275.17
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,259.64,211.22
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,166.11,133.86
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,128.78,103.18
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,91.35,71.94
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,84.28,66.14
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,77.2,60.27
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,68.59,53.05
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,59.96,45.73
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,50.27,37.51
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,40.89,29.42
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,31.57,21.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,22.27,13.06
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,13.9,5.24
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,10.48,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,17.33,3.38
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,28.4,18.64
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,39.09,28.94
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,49.78,38.84
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,60.13,48.25
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,69.37,56.51
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,82.86,68.35
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,111.7,79.6
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,141.81,100.09
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,158.09,118.48
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,160.29,126.2
