Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,175.77,138.48
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,191.72,151.1
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,184.78,145.98
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,176.07,139.23
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,248.89,195.8
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,333.97,261.97
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,365.02,286.33
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,401.52,315.16
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,462.14,362.82
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,522.42,409.92
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,477.86,376.12
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,419.18,331.05
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,421.98,334.56
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,423.24,336.32
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,434.97,345.61
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,444.52,352.85
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,430.31,342.63
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,414.19,330.89
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,392.64,314.35
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,372.93,298.7
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,383.77,307.16
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,385.88,307.35
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,334.61,264.15
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,284.61,220.45
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,210.8,151.7
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,135.46,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,55.18,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,9.53,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,16.17,1.72
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,21.43,12.51
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,28.97,19.86
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,32.48,23.35
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,35.98,26.68
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,57.74,46.17
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,93.47,77.78
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,107.72,85.27
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,122.66,97.16
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,142.57,112.42
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,164.51,129.45
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,201.88,155.58
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,250.64,192.34
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,263.3,205.25
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,271.5,213.86
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,295.64,233.81
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,321.0,254.8
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,259.19,207.0
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,185.6,148.03
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,193.83,154.95
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,205.94,164.93
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,203.27,162.93
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,200.46,160.86
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,215.14,173.28
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,230.43,186.2
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,192.76,155.45
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,148.5,118.96
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,74.01,57.19
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,4.63,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,4.17,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.7,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.78,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.85,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.39,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.92,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.46,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,9.05,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,16.72,0.96
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,22.51,13.73
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,28.15,19.61
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,31.25,22.74
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,34.36,25.72
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,34.84,26.19
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,40.05,30.89
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,78.29,39.47
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,123.17,65.02
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,168.0,98.66
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,212.76,136.22
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,255.57,174.5
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,297.71,212.84
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,336.82,248.41
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,374.42,282.18
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,409.09,313.68
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,441.77,343.01
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,470.75,368.42
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,497.25,391.34
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,518.67,410.14
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,537.26,426.38
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,469.83,374.58
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,380.57,304.41
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,481.86,387.14
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,569.94,457.83
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,411.8,333.85
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,228.5,184.91
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,194.63,158.18
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,160.42,130.19
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,145.04,117.59
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,129.56,104.68
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,105.06,84.25
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,86.99,68.89
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,66.7,51.22
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,46.32,33.33
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,28.73,17.07
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,11.13,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,9.05,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,14.95,0.0
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,26.49,17.04
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,37.63,28.05
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,51.56,41.03
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,63.22,51.78
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,74.17,61.69
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,84.79,71.13
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,109.28,81.13
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,137.33,100.18
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,154.15,117.52
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,159.98,126.78
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,177.67,140.71
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,196.25,155.35
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,236.29,184.94
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,285.05,221.91
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,310.86,242.61
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,338.04,264.48
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,371.52,291.18
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,405.52,318.31
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,404.26,318.18
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,394.97,311.85
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,328.0,260.47
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,244.55,194.8
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,247.62,198.63
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,250.68,201.93
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,275.36,222.51
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,293.29,237.56
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,310.19,251.75
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,317.95,258.65
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,297.05,242.35
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,275.28,225.1
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,247.12,202.35
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,218.47,178.44
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,184.46,149.22
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,150.62,119.16
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,93.88,67.77
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,20.99,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,14.77,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,26.12,0.02
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,27.01,17.15
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,29.44,20.48
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,32.92,23.97
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,36.37,27.26
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,38.51,29.25
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,44.63,34.73
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,75.94,41.41
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,117.34,64.31
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,145.88,100.2
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,153.19,121.22
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,182.58,143.07
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,219.89,171.86
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,274.73,208.53
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,354.24,267.63
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,387.79,297.56
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,419.7,325.79
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,447.07,349.32
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,472.24,370.56
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,493.38,388.77
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,511.97,404.63
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,525.56,416.64
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,536.4,426.36
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,483.74,386.14
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,420.82,337.32
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,413.01,332.43
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,403.52,325.75
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,456.66,369.5
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,499.61,404.32
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,473.89,383.86
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,446.34,361.89
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,411.64,333.52
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,373.84,301.69
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,320.99,256.96
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,269.83,211.98
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,196.21,144.07
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,115.99,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,45.85,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,12.87,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,23.27,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,27.42,17.33
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,34.11,24.56
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,42.35,32.44
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,50.33,39.94
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,56.22,45.33
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,61.99,50.48
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,87.19,56.46
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,122.26,76.53
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,160.63,111.21
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,190.94,141.67
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,206.98,158.68
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,217.86,170.86
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,243.64,191.35
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,271.82,213.98
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,312.22,245.95
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,360.17,284.56
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,340.55,270.88
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,312.07,249.18
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,355.75,284.83
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,403.87,323.87
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,441.25,354.83
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,482.6,388.92
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,448.32,362.99
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,413.92,336.52
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,360.73,294.4
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,305.87,250.15
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,396.99,326.72
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,472.44,388.88
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,447.39,368.05
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,420.83,346.01
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,384.32,315.69
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,347.25,283.94
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,302.5,244.9
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,258.54,205.0
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,152.69,112.8
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,32.75,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,12.87,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.91,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.7,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,8.79,1.65
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,13.89,6.61
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,19.47,11.82
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,25.04,17.01
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,30.62,22.1
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,36.21,27.12
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,41.33,30.1
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,46.46,34.46
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,43.67,31.93
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,40.88,29.42
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,60.93,46.45
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,80.82,63.2
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,74.95,58.03
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,68.88,52.74
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,83.75,65.2
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,98.54,77.52
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,99.57,78.34
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,100.6,79.2
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,125.12,99.65
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,150.16,120.44
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,129.11,103.02
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,107.78,85.35
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,82.54,64.29
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,57.67,43.4
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,62.33,47.43
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,67.0,51.47
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,46.93,34.57
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,26.91,17.53
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,24.12,15.16
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,21.33,12.76
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,18.07,9.94
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,14.82,7.09
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,11.57,4.21
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,8.33,1.33
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,10.48,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,17.59,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,28.29,18.06
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,37.41,27.83
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,41.82,32.44
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,46.25,36.81
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,47.96,38.48
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,49.8,40.13
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,75.9,52.97
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,95.34,77.71
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,105.09,85.84
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,114.88,93.93
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,180.18,132.88
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,292.6,215.71
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,332.18,252.71
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,370.86,288.7
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,375.29,299.46
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,366.19,296.97
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,386.47,315.78
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,405.06,332.79
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,359.14,296.73
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,304.41,252.01
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,416.48,347.23
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,527.85,440.89
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,550.28,460.81
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,570.35,478.98
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,471.57,397.8
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,357.1,301.84
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,448.07,380.9
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,528.22,449.35
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,502.12,427.43
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,473.98,403.55
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,439.01,373.51
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,400.32,339.25
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,340.16,285.23
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,281.85,231.4
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,167.37,128.53
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,40.08,1.36
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,14.77,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,8.1,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,15.14,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,22.58,13.48
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,29.75,21.4
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,33.22,25.04
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,36.72,28.49
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,38.36,30.09
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,40.08,31.66
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,69.02,36.63
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,116.06,61.12
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,166.87,98.77
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,213.88,138.4
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,258.94,179.24
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,303.25,220.33
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,344.68,259.17
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,384.65,296.31
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,421.31,330.66
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,455.84,362.6
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,486.79,391.05
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,515.14,416.83
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,538.6,438.1
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,559.08,456.58
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,574.19,469.64
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,586.09,479.86
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,592.33,486.15
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,595.33,489.7
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,592.62,488.79
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,586.79,485.23
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,574.29,476.52
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,562.37,467.81
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,538.97,448.99
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,513.27,427.73
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,477.36,398.19
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,440.19,366.28
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,387.76,320.45
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,336.0,273.07
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,195.1,150.33
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,50.48,6.14
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,17.16,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,7.63,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,14.13,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,21.09,12.17
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,27.8,19.77
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,30.89,23.06
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,34.02,26.19
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,35.77,27.85
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,37.57,29.46
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,69.31,37.96
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,116.05,61.83
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,162.4,95.52
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,208.9,134.64
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,253.73,175.53
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,297.93,216.97
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,339.65,256.12
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,380.0,293.6
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,416.83,327.53
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,451.62,358.99
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,482.2,386.33
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,510.22,410.91
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,534.12,432.27
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,555.11,450.87
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,570.76,465.12
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,583.25,476.62
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,590.38,483.54
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,594.3,487.76
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,591.96,487.12
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,586.49,483.86
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,573.8,475.17
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,558.3,463.93
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,538.13,447.61
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,512.3,426.27
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,475.66,396.36
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,437.8,364.14
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,385.1,318.32
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,333.14,271.05
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,255.54,197.96
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,174.77,43.63
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,74.51,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,7.63,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,14.2,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,21.16,11.98
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,27.87,19.61
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,30.94,22.87
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,34.06,25.96
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,36.24,27.99
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,38.44,29.94
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,63.49,33.45
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,113.83,59.83
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,159.97,92.63
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,206.41,131.04
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,250.9,170.5
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,294.74,210.25
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,335.64,247.3
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,375.12,282.56
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,411.54,315.59
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,445.91,346.27
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,476.57,372.72
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,504.68,396.48
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,528.19,416.26
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,548.8,433.25
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,564.34,445.16
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,576.76,454.32
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,583.33,461.99
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,586.69,467.06
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,584.09,467.4
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,578.41,465.15
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,565.8,456.56
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,550.43,445.55
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,529.67,430.51
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,503.34,410.57
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,467.01,382.34
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,429.51,351.81
