Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,377.7,308.22
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,326.62,263.04
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,250.49,192.22
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,171.41,50.44
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,72.73,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,7.15,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,14.3,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,20.18,10.94
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,26.92,18.61
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,30.03,21.89
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,33.18,25.0
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,34.95,26.65
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,36.77,28.25
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,64.72,35.35
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,110.27,57.19
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,156.44,89.82
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,202.68,127.75
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,246.91,166.7
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,290.65,206.11
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,331.93,243.24
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,371.83,278.56
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,408.12,311.03
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,442.43,341.09
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,472.81,366.63
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,500.72,389.41
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,524.36,408.21
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,545.15,423.99
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,560.92,435.06
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,573.62,443.4
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,580.5,450.57
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,584.2,455.34
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,582.25,455.62
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,577.21,453.51
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,564.7,446.51
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,549.43,437.12
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,530.1,423.8
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,505.13,405.51
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,469.05,378.75
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,431.8,349.57
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,380.66,307.3
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,330.26,263.28
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,255.11,194.75
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,177.14,60.41
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,75.16,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,9.53,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,19.06,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,24.36,13.94
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,32.5,23.28
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,41.08,31.57
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,49.39,39.4
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,57.03,46.44
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,64.45,53.13
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,82.93,58.13
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,116.39,76.46
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,151.8,102.32
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,187.21,131.03
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,219.28,155.68
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,256.39,185.36
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,306.15,223.27
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,363.52,267.5
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,399.1,298.2
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,432.76,326.91
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,462.63,351.86
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,490.06,374.36
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,512.71,392.9
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,532.56,408.92
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,547.74,421.68
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,559.9,432.01
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,566.57,438.2
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,570.15,442.01
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,567.61,441.24
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,562.08,438.17
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,552.94,433.01
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,538.09,423.44
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,515.15,407.21
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,490.06,388.75
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,454.24,363.03
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,417.32,334.89
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,366.58,293.51
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,316.54,250.47
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,242.21,184.11
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,165.68,63.34
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,69.6,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,7.15,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,14.3,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,20.28,10.52
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,27.0,18.39
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,30.56,22.05
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,34.13,25.51
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,36.29,27.54
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,38.48,29.51
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,59.07,31.99
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,104.14,52.66
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,149.29,83.29
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,198.88,122.64
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,242.75,160.18
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,286.21,198.31
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,327.44,234.85
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,367.4,269.89
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,403.32,302.31
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,437.26,332.68
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,467.35,358.96
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,494.94,382.74
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,518.22,403.55
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,538.67,421.86
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,553.63,436.05
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,565.52,447.66
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,572.41,455.43
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,576.19,460.69
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,573.82,460.29
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,568.43,457.42
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,559.38,450.86
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,544.58,439.58
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,522.44,421.74
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,498.06,401.62
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,462.37,373.73
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,425.5,343.71
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,374.48,300.84
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,324.13,256.73
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,250.0,190.2
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,173.79,73.85
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,73.32,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.86,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,5.72,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,14.84,6.03
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,24.14,15.74
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,35.3,26.3
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,46.02,36.39
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,56.23,45.83
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,66.34,55.03
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,76.11,60.87
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,86.1,69.45
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,78.31,62.49
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,69.79,54.93
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,39.48,28.66
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,9.27,2.41
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,71.21,55.92
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,131.45,107.15
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,88.78,70.74
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,44.62,32.9
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,131.18,106.42
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,219.47,179.71
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,151.78,123.4
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,80.1,62.99
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,76.83,60.29
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,73.55,57.55
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,47.41,35.25
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,21.35,12.84
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,17.63,9.64
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,13.91,6.44
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,40.87,29.92
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,68.1,53.62
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,60.46,47.07
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,53.0,40.62
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,45.54,34.18
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,38.08,27.65
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,29.7,20.21
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,21.33,12.72
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,13.9,5.91
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,7.63,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,15.25,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,21.98,11.68
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,30.33,21.49
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,34.61,26.01
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,38.86,30.25
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,40.06,31.47
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,45.43,36.43
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,63.02,38.29
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,106.42,58.41
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,148.72,87.15
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,193.05,123.27
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,236.71,162.97
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,283.21,206.39
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,283.22,220.51
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,262.65,213.3
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,338.89,272.39
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,433.52,348.72
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,464.18,377.24
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,492.48,403.46
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,516.38,425.62
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,537.51,445.1
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,552.2,458.99
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,563.67,469.98
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,570.43,476.88
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,574.11,481.08
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,408.08,344.69
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,216.38,181.24
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,111.4,91.88
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,12.05,4.95
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,10.66,3.74
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,9.26,2.52
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,229.28,197.47
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,426.68,361.91
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,376.08,315.64
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,326.07,269.38
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,251.26,199.73
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,180.25,94.13
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,73.67,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,9.05,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,18.11,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,22.83,12.29
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,31.25,22.43
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,38.67,29.81
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,45.87,36.73
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,48.8,39.56
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,51.76,42.29
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,64.93,42.75
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,101.21,59.41
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,143.61,85.73
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,190.41,120.2
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,237.33,161.99
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,280.0,201.42
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,320.57,239.08
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,360.12,275.5
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,395.74,308.59
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,429.43,339.4
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,396.82,318.61
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,341.62,277.12
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,435.11,353.1
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,530.88,429.84
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,545.88,442.89
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,557.84,453.87
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,523.97,428.36
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,482.66,396.59
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,526.05,433.03
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,562.04,462.96
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,553.24,457.1
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,538.74,446.86
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,516.92,429.88
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,492.87,410.54
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,458.35,382.48
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,422.63,352.27
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,373.24,309.2
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,324.45,264.98
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,252.64,199.55
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,180.0,99.45
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,75.36,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,12.39,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,18.9,9.12
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,26.15,17.93
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,29.73,21.72
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,33.3,25.27
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,35.47,27.32
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,37.67,29.3
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,53.52,30.74
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,97.49,50.06
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,141.77,80.29
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,190.71,120.22
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,233.82,158.73
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,276.59,198.21
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,316.76,235.58
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,355.71,271.49
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,391.52,304.56
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,425.48,335.35
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,455.95,362.21
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,484.06,386.46
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,507.77,407.17
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,528.75,425.22
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,544.58,438.34
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,557.43,448.8
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,564.82,455.37
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,569.13,459.35
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,567.6,458.68
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,563.08,455.54
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,554.63,449.93
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,540.46,439.74
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,518.15,422.51
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,493.64,403.08
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,459.68,376.91
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,424.5,348.55
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,374.32,306.46
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,324.8,263.03
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,254.05,199.58
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,182.71,105.77
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,76.47,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,19.06,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,21.12,10.65
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,27.21,18.74
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,31.21,22.92
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,35.19,26.84
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,37.72,29.21
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,40.26,31.48
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,55.16,32.59
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,99.19,51.31
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,143.97,81.27
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,189.48,117.36
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,233.02,155.27
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,279.48,196.75
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,320.23,234.06
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,359.87,270.22
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,395.94,303.19
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,430.16,334.06
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,460.61,360.91
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,488.7,385.3
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,512.66,406.51
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,533.87,425.22
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,549.94,439.89
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,563.0,452.02
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,570.32,459.13
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,574.53,463.7
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,572.61,463.43
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,567.65,460.67
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,559.28,455.15
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,545.18,444.96
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,524.01,428.12
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,500.57,409.01
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,465.67,381.65
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,429.52,352.15
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,380.72,311.33
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,332.39,269.02
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,261.33,205.8
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,190.29,115.64
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,79.68,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,20.02,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,20.68,10.11
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,25.27,16.88
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,28.9,20.69
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,32.53,24.24
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,34.3,25.91
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,36.12,27.52
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,55.21,32.49
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,100.79,51.19
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,146.55,81.55
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,192.85,118.49
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,237.72,157.79
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,282.09,197.92
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,323.7,236.11
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,364.03,272.84
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,401.75,307.37
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,437.51,339.63
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,469.1,367.28
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,498.25,392.29
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,523.38,414.35
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,545.68,433.77
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,562.22,447.79
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,575.61,459.09
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,584.74,468.45
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,590.7,475.22
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,589.84,475.79
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,585.83,473.79
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,575.67,466.85
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,562.66,457.39
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,541.62,440.76
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,518.27,421.84
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,489.17,399.1
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,455.01,371.31
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,406.46,330.73
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,358.24,288.51
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,288.13,225.93
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,218.19,137.13
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,92.32,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,12.39,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,19.53,9.02
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,27.3,18.5
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,31.29,22.59
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,35.27,26.41
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,37.8,28.69
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,40.35,30.86
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,54.01,31.73
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,99.14,49.95
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,146.02,81.43
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,192.73,118.78
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,236.48,156.39
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,279.98,194.95
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,321.43,232.14
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,361.72,267.95
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,400.72,302.07
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,435.64,332.21
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,466.18,358.46
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,494.32,382.21
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,518.0,402.4
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,538.91,420.04
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,556.22,433.82
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,570.67,445.13
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,578.32,452.52
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,582.84,457.41
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,582.72,457.73
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,577.16,453.91
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,509.56,403.15
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,438.16,348.91
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,410.78,328.01
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,386.03,308.21
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,356.04,285.84
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,325.22,261.85
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,282.1,226.65
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,239.94,190.84
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,186.72,144.39
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,132.18,83.49
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,50.3,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.95,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,3.24,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,5.55,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,8.33,1.9
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,11.11,4.52
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,13.9,7.11
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,16.68,9.66
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,19.47,11.41
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,22.26,13.8
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,24.59,15.75
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,26.92,17.69
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,17.16,9.22
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,7.42,0.77
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,7.88,1.16
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,8.35,1.55
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,8.82,1.95
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,9.28,2.34
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,36.24,25.45
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,63.28,48.33
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,62.82,47.91
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,62.35,47.53
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,123.13,98.53
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,186.01,150.23
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,282.27,230.02
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,378.94,308.3
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,289.42,235.98
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,197.28,160.19
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,278.24,229.34
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,366.99,302.45
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,337.13,278.08
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,314.93,260.06
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,287.72,238.46
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,259.91,215.61
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,233.38,192.53
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,198.22,161.47
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,152.11,120.15
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,104.45,68.71
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,36.92,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
